"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"06/08/12 05:42:56","116.3358","0.0","214.21","0","60.03","19"
"06/08/12 05:47:56","116.3358","0.0","214.26","0","60.07","19"
"06/08/12 05:52:56","116.3358","0.0","213.53","0","60.0","20"
"06/08/12 06:02:53","116.3361","0.0","213.96","0","60.03","21"
"06/08/12 06:07:52","116.3364","5.2","213.44","182","60.03","22"
"06/08/12 06:12:53","116.3368","12.0","212.87","4","60.0","22"
"06/08/12 06:17:54","116.3373","14.1","214.16","1","60.0","22"
"06/08/12 06:22:53","116.3379","0.0","216.6","153","60.03","23"
"06/08/12 06:27:52","116.3386","6.9","211.32","155","60.0","23"
"06/08/12 06:32:53","116.3395","12.2","213.28","8","60.03","23"
"06/08/12 06:37:54","116.3406","18.0","213.84","213","60.03","23"
"06/08/12 06:42:53","116.342","10.7","213.2","29","60.0","24"
"06/08/12 06:47:52","116.3435","21.1","213.78","272","60.03","24"
"06/08/12 06:52:52","116.3454","14.1","215.46","17","60.0","24"
"06/08/12 06:57:52","116.3474","25.3","215.21","197","60.0","25"
"06/08/12 07:02:53","116.3499","28.6","214.81","162","60.0","25"
"06/08/12 07:07:53","116.3525","41.7","213.68","141","60.0","25"
"06/08/12 07:12:52","116.3555","45.9","214.38","323","60.03","26"
"06/08/12 07:17:53","116.3589","38.9","213.86","344","60.0","26"
"06/08/12 07:22:54","116.3626","58.3","214.87","329","60.0","27"
"06/08/12 07:27:52","116.3667","45.0","214.17","389","60.03","27"
"06/08/12 07:32:53","116.3712","47.8","215.31","346","60.0","28"
"06/08/12 07:37:53","116.3762","68.2","215.46","340","60.0","28"
"06/08/12 07:42:53","116.3815","68.0","214.38","344","60.03","29"
"06/08/12 07:47:53","116.3873","82.3","215.25","400","60.0","29"
"06/08/12 07:52:53","116.3938","90.0","214.56","434","60.03","30"
"06/08/12 07:57:53","116.401","95.2","216.3","457","60.0","31"
"06/08/12 08:02:53","116.4083","96.6","216.34","458","60.03","32"
"06/08/12 08:07:52","116.4159","97.8","215.04","467","60.0","32"
"06/08/12 08:12:53","116.4232","81.8","214.37","402","60.0","32"
"06/08/12 08:17:54","116.4297","64.9","214.04","330","60.0","33"
"06/08/12 08:22:54","116.4336","40.6","213.14","204","60.03","33"
"06/08/12 08:27:54","116.4361","28.6","213.19","202","60.03","32"
"06/08/12 08:32:53","116.4388","34.9","214.38","284","60.0","31"
"06/08/12 08:37:54","116.4429","67.4","214.72","342","60.03","31"
"06/08/12 08:42:54","116.4479","74.9","214.84","375","60.03","31"
"06/08/12 08:47:53","116.4545","86.6","213.93","427","60.0","31"
"06/08/12 08:52:54","116.4617","93.3","214.51","454","60.0","31"
"06/08/12 08:57:53","116.468","70.3","214.59","358","60.03","31"
"06/08/12 09:02:52","116.4744","91.2","215.57","446","60.03","32"
"06/08/12 09:07:53","116.4834","122.8","216.5","576","60.0","32"
"06/08/12 09:12:54","116.4932","101.1","215.27","488","60.03","32"
"06/08/12 09:17:53","116.5006","89.5","214.64","437","60.0","32"
"06/08/12 09:22:53","116.5064","63.2","213.97","321","60.03","32"
"06/08/12 09:27:53","116.5109","46.9","213.12","331","60.0","32"
"06/08/12 09:32:53","116.5149","53.6","213.19","352","60.03","32"
"06/08/12 09:37:53","116.5194","50.8","214.16","417","60.0","31"
"06/08/12 09:42:53","116.5244","67.6","214.34","343","60.03","31"
"06/08/12 09:47:53","116.5293","50.2","214.2","371","60.0","31"
"06/08/12 09:52:52","116.5332","51.4","215.3","172","60.0","31"
"06/08/12 09:57:54","116.5382","66.8","216.41","334","60.03","30"
"06/08/12 10:02:53","116.5437","75.4","215.8","375","60.03","30"
"06/08/12 10:07:53","116.5501","113.8","216.83","536","60.0","31"
"06/08/12 10:12:53","116.5574","74.4","215.09","371","60.0","31"
"06/08/12 10:17:52","116.5626","46.8","214.47","426","60.03","31"
"06/08/12 10:22:52","116.5663","48.8","210.36","363","60.03","31"
"06/08/12 10:27:53","116.5693","37.0","214.74","175","60.03","31"
"06/08/12 10:32:52","116.5718","39.6","215.11","277","60.0","31"
"06/08/12 10:37:54","116.5751","54.0","214.33","414","60.03","30"
"06/08/12 10:42:53","116.5788","54.7","213.85","419","60.03","30"
"06/08/12 10:47:54","116.5825","57.1","214.55","99","60.0","30"
"06/08/12 10:52:54","116.5864","40.2","214.17","138","60.0","30"
"06/08/12 10:57:53","116.5897","46.7","214.97","268","60.03","30"
"06/08/12 11:02:53","116.5925","27.5","214.4","109","60.0","30"
"06/08/12 11:07:53","116.5951","44.1","210.66","318","60.03","30"
"06/08/12 11:12:54","116.5983","42.5","216.49","82","60.03","30"
"06/08/12 11:22:54","116.6056","64.1","215.25","330","60.03","30"
"06/08/12 11:27:53","116.6107","67.3","215.01","339","60.03","30"
"06/08/12 11:32:54","116.6183","104.5","212.57","503","60.0","31"
"06/08/12 11:37:53","116.6257","80.5","215.88","395","60.03","31"
"06/08/12 11:42:53","116.6322","80.1","215.46","393","60.0","31"
"06/08/12 11:47:53","116.6375","52.3","215.73","343","60.0","31"
"06/08/12 11:52:54","116.6417","62.5","215.2","318","60.03","31"
"06/08/12 11:57:54","116.6473","63.4","217.75","317","60.03","31"
"06/08/12 12:02:54","116.6508","37.3","215.46","93","60.03","30"
"06/08/12 12:07:53","116.6547","44.0","214.84","341","60.0","30"
"06/08/12 12:12:53","116.6592","52.9","214.05","352","60.0","30"
"06/08/12 12:17:53","116.6625","32.5","213.91","94","60.0","29"
"06/08/12 12:22:53","116.6638","10.1","213.62","233","60.03","29"
"06/08/12 12:27:53","116.6648","16.9","214.76","17","60.03","29"
"06/08/12 12:32:52","116.6675","48.4","214.95","264","60.03","28"
"06/08/12 12:37:53","116.6714","56.4","214.65","385","60.0","28"
"06/08/12 12:42:53","116.6756","47.9","216.34","206","60.03","28"
"06/08/12 12:47:53","116.6794","52.5","214.76","183","60.0","28"
"06/08/12 12:52:53","116.6827","34.3","214.8","94","60.0","29"
"06/08/12 12:57:53","116.6855","36.6","214.94","153","60.0","28"
"06/08/12 13:02:53","116.688","28.3","215.05","163","60.03","28"
"06/08/12 13:07:54","116.6907","43.1","215.07","267","60.0","28"
"06/08/12 13:12:52","116.6941","47.3","215.16","100","60.0","27"
"06/08/12 13:17:52","116.6984","46.8","215.68","372","60.0","27"
"06/08/12 13:22:53","116.7023","39.6","215.51","147","60.0","27"
"06/08/12 13:27:53","116.7061","48.2","215.2","332","60.03","27"
"06/08/12 13:32:53","116.7103","31.6","214.74","261","60.0","27"
"06/08/12 13:37:53","116.7124","24.8","213.67","307","60.0","27"
"06/08/12 13:42:54","116.7146","33.6","215.33","156","60.03","27"
"06/08/12 13:47:54","116.717","37.8","214.88","152","60.03","27"
"06/08/12 13:52:52","116.7197","34.3","215.16","297","60.0","27"
"06/08/12 13:57:53","116.724","67.6","215.22","342","60.07","27"
"06/08/12 14:02:53","116.7301","80.4","216.31","397","60.03","27"
"06/08/12 14:07:52","116.7366","101.5","216.39","488","60.03","28"
"06/08/12 14:12:54","116.7431","82.1","214.56","404","60.03","28"
"06/08/12 14:17:53","116.7508","71.8","214.26","362","60.03","30"
"06/08/12 14:22:54","116.7572","66.8","214.68","336","60.03","31"
"06/08/12 14:27:53","116.76","12.5","213.95","252","60.0","31"
"06/08/12 14:37:54","116.7612","12.7","214.51","27","60.0","29"
"06/08/12 14:42:54","116.7632","25.1","214.54","63","60.0","28"
"06/08/12 14:47:56","116.7669","72.0","215.96","357","60.0","28"
"06/08/12 14:52:52","116.7735","102.1","216.58","491","60.03","28"
"06/08/12 14:57:53","116.7796","73.0","216.48","362","60.0","28"
"06/08/12 15:02:53","116.7857","77.9","215.09","385","60.03","28"
"06/08/12 15:07:53","116.7913","71.0","214.4","268","60.07","29"
"06/08/12 15:12:53","116.7952","54.8","214.78","357","60.0","29"
"06/08/12 15:17:53","116.7997","62.0","214.96","315","60.0","29"
"06/08/12 15:22:52","116.8041","40.9","214.74","246","60.03","29"
"06/08/12 15:27:53","116.8126","160.4","216.78","735","60.03","31"
"06/08/12 15:32:53","116.8242","138.3","217.45","640","60.03","32"
"06/08/12 15:37:53","116.8332","91.3","215.95","440","60.03","32"
"06/08/12 15:42:53","116.8386","65.6","215.31","333","60.0","32"
"06/08/12 15:47:52","116.8434","52.6","214.12","374","60.0","32"
"06/08/12 15:52:54","116.8474","66.5","214.7","94","60.03","31"
"06/08/12 15:57:54","116.8518","55.0","214.86","77","60.03","31"
"06/08/12 16:02:53","116.8557","64.0","215.29","329","60.03","30"
"06/08/12 16:07:54","116.8626","91.6","215.57","447","60.0","30"
"06/08/12 16:12:53","116.8708","134.4","216.8","629","60.0","31"
"06/08/12 16:17:53","116.8795","46.7","215.66","419","60.03","30"
"06/08/12 16:22:53","116.8833","54.2","214.31","88","60.0","30"
"06/08/12 16:27:52","116.8878","74.9","215.31","373","60.0","29"
"06/08/12 16:32:53","116.8922","69.0","215.35","347","60.0","29"
"06/08/12 16:37:53","116.9001","115.5","216.32","548","60.0","29"
"06/08/12 16:42:54","116.9086","106.5","216.99","509","60.03","29"
"06/08/12 16:47:54","116.9153","53.1","214.42","410","60.03","29"
"06/08/12 16:52:53","116.9216","71.3","216.17","355","60.03","29"
"06/08/12 16:57:53","116.9258","34.9","215.75","239","60.0","28"
"06/08/12 17:02:53","116.9281","23.0","215.53","224","60.03","28"
"06/08/12 17:07:54","116.9322","48.6","216.37","441","60.0","28"
"06/08/12 17:12:53","116.9374","50.3","215.47","385","60.03","27"
"06/08/12 17:17:52","116.9424","44.0","216.22","364","60.0","27"
"06/08/12 17:22:54","116.9474","66.3","216.1","332","60.0","27"
"06/08/12 17:27:53","116.9524","66.9","215.93","337","60.0","27"
"06/08/12 17:32:54","116.9569","56.2","215.84","89","60.0","27"
"06/08/12 17:37:53","116.9612","39.6","215.91","392","60.03","27"
"06/08/12 17:42:54","116.9652","42.2","216.29","177","60.03","27"
"06/08/12 17:47:54","116.9687","48.9","215.5","95","60.03","27"
"06/08/12 17:52:53","116.9719","38.5","214.82","175","60.0","26"
"06/08/12 17:57:54","116.9736","13.1","215.26","242","60.03","26"
"06/08/12 18:02:53","116.9759","36.9","216.15","111","60.03","26"
"06/08/12 18:07:54","116.9781","27.5","215.78","257","60.0","25"
"06/08/12 18:12:53","116.9813","47.1","214.27","122","60.0","25"
"06/08/12 18:17:53","116.9842","32.6","213.7","128","60.07","26"
"06/08/12 18:22:53","116.9864","37.2","213.76","90","60.0","26"
"06/08/12 18:27:54","116.9882","23.4","214.44","31","60.03","26"
"06/08/12 18:32:53","116.9897","16.9","213.67","140","60.03","26"
"06/08/12 18:37:54","116.9911","21.4","214.02","238","60.03","25"
"06/08/12 18:42:54","116.9923","12.4","213.01","29","60.03","25"
"06/08/12 18:47:54","116.993","0.0","213.57","0","60.07","25"
"06/08/12 18:52:54","116.9936","13.4","214.16","1","60.03","25"
"06/08/12 18:57:53","116.9943","11.9","213.51","37","60.03","24"
"06/08/12 19:02:54","116.9956","20.1","213.49","36","60.07","24"
"06/08/12 19:07:53","116.9968","15.0","213.18","2","60.0","24"
"06/08/12 19:12:54","116.9975","0.0","213.64","0","60.0","24"
"06/08/12 19:17:53","116.998","0.0","214.16","0","60.03","24"
"06/08/12 19:22:54","116.9984","7.3","213.22","0","60.0","23"
"06/08/12 19:47:54","116.9994","10.2","212.66","89","60.0","23"
"06/08/12 19:52:53","116.9999","0.0","213.15","3","60.03","23"
"06/08/12 19:57:53","117.0003","11.8","212.94","2","60.0","23"
"06/08/12 20:02:54","117.0007","0.0","212.58","14","60.03","22"
"06/08/12 20:07:54","117.0011","0.0","212.98","0","60.0","22"
"06/09/12 05:42:59","117.0011","0.0","215.22","0","60.03","17"
"06/09/12 06:07:54","117.0021","0.0","214.98","30","60.0","20"
"06/09/12 06:12:55","117.0028","10.9","215.27","23","60.0","20"
"06/09/12 06:17:55","117.0033","13.6","214.21","90","60.03","21"
"06/09/12 06:22:54","117.004","0.0","214.02","187","60.03","21"
"06/09/12 06:27:53","117.0048","15.1","214.19","5","60.0","21"
"06/09/12 06:32:54","117.0059","12.0","214.54","127","60.03","22"
"06/09/12 06:37:54","117.007","20.7","214.07","182","60.03","22"
"06/09/12 06:42:53","117.0081","14.6","213.76","14","60.0","22"
"06/09/12 06:47:55","117.0093","11.0","214.09","49","60.0","23"
"06/09/12 06:52:54","117.0106","13.6","213.72","219","60.0","23"
"06/09/12 06:57:54","117.0122","15.7","213.26","8","60.0","23"
"06/09/12 07:02:54","117.0142","17.9","213.91","49","60.0","23"
"06/09/12 07:07:53","117.0163","44.4","214.89","287","60.0","24"
"06/09/12 07:12:54","117.0192","22.8","214.33","195","60.03","24"
"06/09/12 07:17:53","117.0209","21.2","213.07","252","60.03","25"
"06/09/12 07:22:53","117.0238","30.7","214.28","192","60.0","25"
"06/09/12 07:27:53","117.0259","47.5","215.18","244","60.0","25"
"06/09/12 07:32:54","117.0285","29.7","214.38","94","60.03","26"
"06/09/12 07:37:54","117.0308","15.3","214.78","17","60.03","26"
"06/09/12 07:42:55","117.0341","50.1","215.99","100","60.0","26"
"06/09/12 07:47:55","117.0367","31.8","214.63","22","60.0","27"
"06/09/12 07:52:53","117.0387","26.7","215.1","61","60.0","27"
"06/09/12 07:57:54","117.0427","35.1","214.66","92","60.03","27"
"06/09/12 08:02:54","117.0459","86.4","216.06","419","60.0","28"
"06/09/12 08:07:53","117.0489","45.4","214.06","363","60.0","28"
"06/09/12 08:12:54","117.0531","85.9","215.69","419","60.0","29"
"06/09/12 08:17:53","117.0574","37.0","213.85","291","60.0","29"
"06/09/12 08:22:53","117.064","89.4","215.0","435","60.03","30"
"06/09/12 08:27:55","117.0703","74.1","214.81","368","60.0","31"
"06/09/12 08:32:53","117.0754","104.0","215.58","498","60.0","32"
"06/09/12 08:37:54","117.0809","35.2","213.63","141","60.0","32"
"06/09/12 08:42:55","117.0869","108.1","215.81","517","60.0","32"
"06/09/12 08:47:54","117.0956","93.3","216.14","445","60.0","33"
"06/09/12 08:52:54","117.1029","119.1","215.78","560","60.0","33"
"06/09/12 08:57:54","117.1106","122.6","215.87","577","60.03","33"
"06/09/12 09:02:53","117.1196","117.1","215.64","553","60.0","33"
"06/09/12 09:07:53","117.1278","29.7","214.29","85","60.03","33"
"06/09/12 09:12:53","117.1368","118.9","216.42","561","60.0","34"
"06/09/12 09:17:53","117.1461","121.6","217.39","567","60.0","34"
"06/09/12 09:22:54","117.1557","124.1","217.36","579","60.0","35"
"06/09/12 09:27:54","117.1654","126.6","217.21","590","60.03","35"
"06/09/12 09:32:53","117.1753","128.5","216.97","600","60.03","36"
"06/09/12 09:37:55","117.1855","131.0","215.71","613","60.0","37"
"06/09/12 09:42:54","117.1958","133.4","215.93","623","60.03","37"
"06/09/12 09:47:54","117.2063","134.3","216.64","625","60.0","38"
"06/09/12 09:52:54","117.2167","137.2","216.43","636","60.03","38"
"06/09/12 09:57:53","117.2274","139.7","217.04","646","60.0","38"
"06/09/12 10:02:53","117.2382","142.7","216.25","659","60.0","38"
"06/09/12 10:07:54","117.2493","138.4","216.28","646","60.03","37"
"06/09/12 10:12:54","117.26","141.0","215.48","654","60.03","37"
"06/09/12 10:17:53","117.2709","144.3","216.38","669","60.0","37"
"06/09/12 10:22:54","117.2822","145.6","216.83","671","60.0","37"
"06/09/12 10:27:54","117.2938","143.4","216.48","664","60.03","37"
"06/09/12 10:32:54","117.3049","143.1","216.12","664","60.03","37"
"06/09/12 10:37:54","117.3164","148.7","217.07","687","60.0","37"
"06/09/12 10:42:54","117.3277","153.9","217.32","701","60.03","37"
"06/09/12 10:47:53","117.3398","152.7","217.56","698","60.03","37"
"06/09/12 10:52:53","117.352","159.8","218.24","734","60.03","38"
"06/09/12 10:57:54","117.3646","161.6","217.84","743","60.03","38"
"06/09/12 11:02:53","117.3773","161.6","218.27","737","60.03","38"
"06/09/12 11:07:53","117.3902","165.0","217.92","748","60.03","39"
"06/09/12 11:12:54","117.4029","163.4","217.27","748","60.03","39"
"06/09/12 11:17:53","117.4157","165.0","217.34","756","60.03","40"
"06/09/12 11:22:53","117.4288","63.1","215.34","419","60.03","40"
"06/09/12 11:27:55","117.4409","194.7","218.53","877","60.0","40"
"06/09/12 11:32:54","117.4532","180.3","218.36","819","60.03","41"
"06/09/12 11:37:54","117.4665","169.5","217.95","767","60.0","41"
"06/09/12 11:42:54","117.4793","164.1","217.54","749","60.03","41"
"06/09/12 11:47:54","117.4921","167.0","218.14","761","60.03","41"
"06/09/12 11:52:54","117.5047","163.5","217.63","742","60.0","41"
"06/09/12 11:57:54","117.5174","167.0","217.73","764","60.03","41"
"06/09/12 12:02:54","117.5303","162.6","218.1","745","60.03","41"
"06/09/12 12:07:54","117.5428","148.0","217.89","683","60.0","42"
"06/09/12 12:12:54","117.5541","139.6","217.08","646","60.03","41"
"06/09/12 12:17:53","117.5663","79.0","215.76","393","60.0","41"
"06/09/12 12:22:53","117.5784","185.1","218.82","833","60.0","41"
"06/09/12 12:27:54","117.5914","165.3","218.25","750","60.03","41"
"06/09/12 12:32:55","117.6044","164.3","217.44","743","60.0","41"
"06/09/12 12:37:53","117.6159","132.7","217.43","613","60.0","40"
"06/09/12 12:42:55","117.626","168.0","218.4","766","60.03","40"
"06/09/12 12:47:54","117.6379","172.7","218.53","781","60.0","39"
"06/09/12 12:52:53","117.6485","174.3","218.1","794","60.0","38"
"06/09/12 12:57:53","117.6615","173.1","218.15","784","60.03","39"
"06/09/12 13:02:53","117.6747","169.7","217.48","774","60.0","39"
"06/09/12 13:07:53","117.6878","170.0","217.46","778","60.03","40"
"06/09/12 13:12:53","117.7009","165.8","218.38","751","60.03","40"
"06/09/12 13:17:54","117.7139","164.1","218.21","748","60.03","40"
"06/09/12 13:22:54","117.7265","163.6","217.65","744","60.03","40"
"06/09/12 13:27:55","117.739","165.3","217.94","751","60.0","40"
"06/09/12 13:32:54","117.7516","160.7","217.72","738","60.0","40"
"06/09/12 13:37:54","117.7644","160.3","218.15","733","60.0","41"
"06/09/12 13:42:54","117.777","160.1","217.43","733","60.0","41"
"06/09/12 13:47:55","117.7896","161.1","217.38","738","60.03","41"
"06/09/12 13:52:55","117.8019","158.6","217.75","725","60.0","42"
"06/09/12 13:57:54","117.8141","156.6","217.09","720","60.03","42"
"06/09/12 14:02:54","117.8264","158.2","218.25","720","60.03","42"
"06/09/12 14:07:54","117.8388","157.3","217.9","721","60.03","42"
"06/09/12 14:12:55","117.851","151.6","217.97","698","60.0","41"
"06/09/12 14:17:54","117.863","156.7","217.24","721","60.03","42"
"06/09/12 14:22:53","117.8749","154.0","216.8","706","60.0","42"
"06/09/12 14:27:54","117.8868","151.4","217.48","690","60.0","42"
"06/09/12 14:32:55","117.8984","142.7","217.14","659","60.0","43"
"06/09/12 14:37:53","117.9097","145.5","216.28","673","60.0","43"
"06/09/12 14:42:53","117.9209","143.3","216.84","656","60.0","43"
"06/09/12 14:47:54","117.9319","138.3","216.63","643","60.0","43"
"06/09/12 14:52:54","117.9428","143.3","216.92","663","60.0","43"
"06/09/12 14:57:53","117.9539","146.0","216.67","675","60.03","43"
"06/09/12 15:02:54","117.9651","140.2","216.55","650","60.0","43"
"06/09/12 15:07:55","117.9754","119.0","216.3","558","60.0","43"
"06/09/12 15:12:54","117.9838","105.5","214.75","507","60.0","43"
"06/09/12 15:17:53","117.9929","120.0","215.25","566","60.0","43"
"06/09/12 15:22:55","118.0025","111.0","215.33","527","60.0","43"
"06/09/12 15:27:53","118.0099","72.8","214.5","366","60.0","42"
"06/09/12 15:32:54","118.0164","86.4","214.84","423","60.03","42"
"06/09/12 15:37:53","118.0234","99.9","215.14","480","60.0","41"
"06/09/12 15:42:55","118.0328","122.9","215.85","580","60.03","42"
"06/09/12 15:47:54","118.0419","110.5","216.42","524","60.0","42"
"06/09/12 15:52:54","118.0501","100.9","215.87","484","60.03","42"
"06/09/12 15:57:53","118.057","80.3","215.7","393","60.0","41"
"06/09/12 16:02:54","118.0637","95.1","215.87","461","60.03","40"
"06/09/12 16:07:55","118.0725","117.6","216.08","558","60.0","40"
"06/09/12 16:12:54","118.0809","105.3","215.4","504","60.03","39"
"06/09/12 16:17:53","118.0891","108.1","215.54","514","59.96","39"
"06/09/12 16:22:54","118.0971","103.5","216.14","493","60.0","38"
"06/09/12 16:27:54","118.1046","93.3","215.24","452","60.0","38"
"06/09/12 16:32:55","118.1123","101.2","216.0","488","60.03","37"
"06/09/12 16:37:54","118.1196","71.3","214.72","358","60.03","37"
"06/09/12 16:42:54","118.1263","95.7","215.22","460","60.0","37"
"06/09/12 16:47:54","118.132","77.8","215.54","384","60.03","36"
"06/09/12 16:52:54","118.1383","93.8","215.03","455","60.03","35"
"06/09/12 16:57:54","118.1455","88.6","215.48","432","60.0","35"
"06/09/12 17:02:54","118.1521","80.3","215.85","393","60.03","35"
"06/09/12 17:07:55","118.1581","74.3","215.48","364","60.03","34"
"06/09/12 17:12:54","118.1636","67.7","215.95","338","60.03","33"
"06/09/12 17:17:54","118.1688","65.2","215.55","331","60.03","33"
"06/09/12 17:22:54","118.1736","45.5","215.37","98","60.03","32"
"06/09/12 17:27:54","118.1781","42.1","215.33","379","60.03","32"
"06/09/12 17:32:55","118.1824","48.7","215.35","85","60.03","31"
"06/09/12 17:37:54","118.1864","42.0","214.76","220","60.03","31"
"06/09/12 17:42:53","118.19","40.1","214.58","137","60.03","30"
"06/09/12 17:47:53","118.1933","45.4","213.55","364","60.03","30"
"06/09/12 17:52:54","118.1963","42.8","213.88","205","60.03","29"
"06/09/12 17:57:54","118.1991","37.4","213.92","225","60.0","29"
"06/09/12 18:02:55","118.2016","26.8","213.75","118","60.07","29"
"06/09/12 18:07:53","118.2038","26.0","214.27","223","60.03","28"
"06/09/12 18:12:54","118.2057","22.3","213.96","52","60.0","28"
"06/09/12 18:17:55","118.2075","22.8","213.88","39","60.0","28"
"06/09/12 18:22:54","118.209","13.0","213.42","2","60.03","28"
"06/09/12 18:27:53","118.2103","12.0","213.6","18","60.03","28"
"06/09/12 18:32:56","118.2114","13.9","213.16","12","60.0","27"
"06/09/12 18:37:55","118.2124","10.3","213.42","211","60.0","27"
"06/09/12 18:42:54","118.2131","14.6","212.95","8","60.03","27"
"06/09/12 18:47:55","118.2138","14.2","213.4","0","60.03","27"
"06/09/12 18:52:53","118.2144","0.0","212.74","0","60.0","27"
"06/09/12 18:57:54","118.2149","0.0","213.0","0","60.0","27"
"06/09/12 19:02:55","118.2153","12.4","213.71","1","60.03","27"
"06/09/12 19:07:53","118.2158","14.3","213.69","14","60.03","27"
"06/09/12 19:17:55","118.2165","0.0","213.54","0","60.0","27"
"06/09/12 19:22:55","118.2168","0.0","214.02","0","60.03","26"
"06/09/12 19:32:54","118.2173","8.1","213.48","0","60.0","26"
"06/09/12 19:37:54","118.2175","7.4","213.71","0","60.03","26"
"06/09/12 19:42:55","118.2176","0.0","213.58","0","60.07","26"
"06/09/12 19:47:57","118.2177","0.0","213.59","0","60.0","25"
"06/10/12 06:17:13","118.2186","11.1","213.19","6","60.03","23"
"06/10/12 06:22:11","118.2191","14.9","212.72","0","60.03","24"
"06/10/12 06:27:12","118.2199","13.9","214.0","1","60.03","24"
"06/10/12 06:32:12","118.2207","15.5","213.85","65","60.03","24"
"06/10/12 06:37:13","118.2217","14.9","214.57","73","60.03","24"
"06/10/12 06:42:13","118.223","17.6","214.0","6","60.0","25"
"06/10/12 06:47:11","118.2245","30.3","213.36","31","60.03","25"
"06/10/12 06:52:11","118.2262","24.5","213.36","251","60.0","25"
"06/10/12 06:57:13","118.2282","31.3","213.81","212","60.07","25"
"06/10/12 07:02:12","118.2303","26.2","213.92","233","60.0","26"
"06/10/12 07:07:12","118.2328","29.0","214.09","91","60.03","26"
"06/10/12 07:12:11","118.2356","39.9","214.21","326","60.03","26"
"06/10/12 07:17:12","118.2386","47.1","213.76","259","60.03","27"
"06/10/12 07:22:12","118.2419","51.5","213.74","195","60.0","27"
"06/10/12 07:27:12","118.2456","55.7","214.15","107","60.0","27"
"06/10/12 07:32:12","118.2494","43.9","213.62","427","60.0","28"
"06/10/12 07:37:12","118.2535","45.0","213.79","321","60.0","28"
"06/10/12 07:42:12","118.2579","67.8","213.72","297","60.07","28"
"06/10/12 07:47:13","118.2621","42.7","213.93","290","60.0","29"
"06/10/12 07:52:11","118.266","66.4","214.58","335","60.0","29"
"06/10/12 07:57:11","118.2714","71.4","214.67","357","60.03","30"
"06/10/12 08:02:12","118.2772","75.8","214.01","375","59.96","30"
"06/10/12 08:07:12","118.2833","80.3","215.07","395","59.96","31"
"06/10/12 08:12:13","118.2896","84.8","215.06","412","60.0","32"
"06/10/12 08:17:12","118.2963","85.2","216.27","412","60.0","32"
"06/10/12 08:22:12","118.3025","78.2","215.85","385","60.0","33"
"06/10/12 08:27:13","118.309","81.9","216.26","403","60.0","33"
"06/10/12 08:32:11","118.3155","91.2","216.15","438","60.0","33"
"06/10/12 08:37:13","118.3229","97.9","216.54","470","60.03","34"
"06/10/12 08:42:12","118.3306","97.7","216.97","465","60.0","34"
"06/10/12 08:47:12","118.3379","92.4","216.38","447","60.0","35"
"06/10/12 08:52:12","118.3456","104.6","216.22","500","60.0","35"
"06/10/12 08:57:13","118.3541","111.2","217.37","523","60.03","35"
"06/10/12 09:02:12","118.3626","111.0","216.24","526","60.0","36"
"06/10/12 09:07:12","118.3714","116.3","216.85","547","60.0","36"
"06/10/12 09:12:12","118.3806","120.2","217.13","566","60.03","36"
"06/10/12 09:17:13","118.3901","123.6","217.31","572","60.03","37"
"06/10/12 09:22:13","118.3998","125.5","216.58","588","60.03","37"
"06/10/12 09:27:12","118.4097","127.7","217.27","597","60.0","37"
"06/10/12 09:32:12","118.4198","133.3","217.12","612","60.0","38"
"06/10/12 09:37:11","118.4303","135.1","217.47","625","60.0","38"
"06/10/12 09:42:13","118.4404","125.9","216.92","586","60.0","38"
"06/10/12 09:47:12","118.4505","129.1","217.57","597","60.0","38"
"06/10/12 09:52:12","118.4607","132.8","217.68","617","60.03","38"
"06/10/12 09:57:12","118.4711","135.6","218.08","625","60.03","38"
"06/10/12 10:02:13","118.482","142.3","218.42","651","60.03","39"
"06/10/12 10:07:13","118.4933","147.6","218.25","679","60.03","39"
"06/10/12 10:12:12","118.5048","149.0","218.19","683","60.0","39"
"06/10/12 10:17:12","118.5165","150.9","217.77","692","60.0","40"
"06/10/12 10:22:13","118.5283","151.5","218.6","697","60.03","40"
"06/10/12 10:27:11","118.54","150.9","218.21","694","60.03","41"
"06/10/12 10:32:12","118.5514","144.8","217.35","669","60.03","41"
"06/10/12 10:37:13","118.5629","147.8","216.89","677","60.0","41"
"06/10/12 10:42:12","118.5743","148.7","218.21","684","60.03","41"
"06/10/12 10:47:12","118.5861","153.7","217.73","703","60.0","41"
"06/10/12 10:52:13","118.5981","157.2","216.94","721","60.03","41"
"06/10/12 10:57:13","118.6104","157.1","216.74","722","60.0","41"
"06/10/12 11:02:13","118.6227","158.7","217.1","726","60.03","42"
"06/10/12 11:07:13","118.6351","160.3","217.39","733","60.03","42"
"06/10/12 11:12:13","118.6476","160.8","218.42","730","60.03","43"
"06/10/12 11:17:12","118.6601","160.5","218.39","729","60.0","43"
"06/10/12 11:22:13","118.6724","157.7","218.6","717","60.03","43"
"06/10/12 11:27:13","118.6848","158.3","218.27","718","60.03","43"
"06/10/12 11:32:13","118.6973","161.0","217.68","736","60.0","43"
"06/10/12 11:37:13","118.7097","172.5","218.21","784","60.03","43"
"06/10/12 11:42:12","118.7227","163.1","218.04","747","60.0","43"
"06/10/12 11:47:13","118.7358","167.4","217.63","769","60.03","44"
"06/10/12 11:52:12","118.7488","170.5","218.59","776","60.03","44"
"06/10/12 11:57:13","118.7621","174.3","219.41","789","60.0","44"
"06/10/12 12:02:13","118.7744","113.3","217.34","530","60.03","43"
"06/10/12 12:07:13","118.7866","178.5","219.13","804","60.03","44"
"06/10/12 12:12:12","118.8006","180.3","218.22","820","60.03","44"
"06/10/12 12:17:12","118.8148","185.5","218.33","840","60.03","45"
"06/10/12 12:22:13","118.8289","178.4","218.79","805","60.0","44"
"06/10/12 12:27:11","118.8427","177.1","218.69","803","60.03","45"
"06/10/12 12:32:12","118.8563","174.1","218.59","791","60.03","45"
"06/10/12 12:37:12","118.8696","175.9","218.16","796","60.0","45"
"06/10/12 12:42:12","118.8833","175.2","218.62","795","60.0","45"
"06/10/12 12:47:11","118.897","174.5","218.78","792","60.03","45"
"06/10/12 12:52:12","118.9105","174.6","219.08","785","60.03","46"
"06/10/12 12:57:13","118.9243","178.5","218.58","811","60.03","46"
"06/10/12 13:02:12","118.9375","170.9","218.64","778","60.0","46"
"06/10/12 13:07:12","118.9506","178.4","219.08","810","60.0","47"
"06/10/12 13:12:12","118.9639","177.4","219.09","801","60.03","47"
"06/10/12 13:17:12","118.9778","177.9","217.31","812","60.03","48"
"06/10/12 13:22:13","118.9914","173.3","218.35","788","60.03","48"
"06/10/12 13:27:12","119.0037","173.6","218.26","790","60.03","48"
"06/10/12 13:32:12","119.0169","173.4","217.49","791","60.0","48"
"06/10/12 13:37:13","119.0306","174.3","218.03","797","60.03","48"
"06/10/12 13:42:12","119.0438","168.0","218.04","765","60.03","48"
"06/10/12 13:47:12","119.0566","168.7","217.84","763","60.0","48"
"06/10/12 13:52:12","119.0668","169.8","216.63","773","60.0","47"
"06/10/12 13:57:13","119.0799","166.7","217.44","767","60.0","47"
"06/10/12 14:02:12","119.0901","164.4","217.89","753","60.0","45"
"06/10/12 14:07:13","119.1025","161.9","217.45","740","60.03","46"
"06/10/12 14:12:12","119.1149","165.3","216.75","759","60.03","45"
"06/10/12 14:17:12","119.1273","159.0","216.96","729","60.0","45"
"06/10/12 14:22:13","119.1397","160.1","216.79","737","60.0","45"
"06/10/12 14:27:13","119.1509","169.0","217.05","772","60.03","44"
"06/10/12 14:32:12","119.1565","48.4","214.75","221","60.0","43"
"06/10/12 14:37:12","119.1643","43.2","214.68","190","60.0","42"
"06/10/12 14:42:12","119.175","166.0","217.95","759","60.03","43"
"06/10/12 14:47:13","119.1867","63.9","214.24","328","60.0","43"
"06/10/12 14:52:13","119.1916","173.9","217.95","786","60.03","43"
"06/10/12 14:57:12","119.1997","30.8","214.04","197","60.03","42"
"06/10/12 15:02:12","119.2107","146.0","217.33","671","60.03","43"
"06/10/12 15:07:13","119.2219","142.4","217.13","657","60.03","43"
"06/10/12 15:12:13","119.2328","138.8","216.58","644","60.0","43"
"06/10/12 15:17:12","119.2435","134.9","217.0","623","60.03","43"
"06/10/12 15:22:13","119.2538","133.0","216.79","618","60.03","43"
"06/10/12 15:27:12","119.264","129.5","216.42","607","60.03","43"
"06/10/12 15:32:13","119.2741","128.0","216.92","598","60.03","43"
"06/10/12 15:37:12","119.2839","125.7","215.88","588","60.0","43"
"06/10/12 15:42:12","119.2936","125.2","216.97","584","60.03","43"
"06/10/12 15:47:12","119.3032","120.7","216.43","565","60.03","43"
"06/10/12 15:52:12","119.3125","119.5","216.06","561","60.0","43"
"06/10/12 15:57:12","119.3213","118.9","217.3","557","60.03","43"
"06/10/12 16:02:13","119.3303","112.1","216.14","530","60.03","42"
"06/10/12 16:07:13","119.339","110.5","216.59","519","60.03","42"
"06/10/12 16:12:13","119.3475","106.2","216.03","505","60.0","42"
"06/10/12 16:17:14","119.3557","105.7","216.46","505","60.03","42"
"06/10/12 16:22:12","119.3639","104.7","216.46","498","60.03","42"
"06/10/12 16:27:12","119.3721","101.8","216.61","488","60.03","41"
"06/10/12 16:32:13","119.3793","86.2","215.72","424","60.03","41"
"06/10/12 16:37:13","119.3849","86.8","216.47","421","60.03","40"
"06/10/12 16:42:12","119.3912","28.5","213.79","68","60.0","40"
"06/10/12 16:47:13","119.3963","63.9","215.46","322","60.0","39"
"06/10/12 16:52:12","119.4017","80.6","215.41","397","60.0","39"
"06/10/12 16:57:12","119.4078","75.4","215.27","374","60.0","39"
"06/10/12 17:02:13","119.4134","72.0","215.57","361","60.03","39"
"06/10/12 17:07:12","119.419","71.3","215.12","356","60.0","38"
"06/10/12 17:12:12","119.4243","65.7","215.5","332","60.03","38"
"06/10/12 17:17:13","119.4293","61.4","215.27","314","60.03","38"
"06/10/12 17:22:13","119.4333","47.4","215.6","171","60.03","38"
"06/10/12 17:27:13","119.4372","53.8","215.46","366","60.03","38"
"06/10/12 17:32:12","119.441","41.6","214.08","380","60.03","38"
"06/10/12 17:37:12","119.4446","42.7","213.91","155","60.03","38"
"06/10/12 17:42:12","119.4481","37.6","214.08","302","60.03","38"
"06/10/12 17:47:12","119.4514","36.5","213.88","189","60.03","38"
"06/10/12 17:52:12","119.4545","34.8","214.14","149","60.03","37"
"06/10/12 17:57:14","119.4574","30.4","214.36","132","60.07","37"
"06/10/12 18:02:13","119.4601","35.9","214.19","271","60.03","37"
"06/10/12 18:07:13","119.4624","32.6","214.04","42","60.03","37"
"06/10/12 18:12:13","119.4643","23.1","214.19","203","60.03","37"
"06/10/12 18:17:13","119.4661","28.5","213.6","116","60.0","37"
"06/10/12 18:22:12","119.4677","17.6","213.61","49","60.03","37"
"06/10/12 18:27:12","119.469","15.8","214.3","5","60.07","36"
"06/10/12 18:32:13","119.4702","14.1","212.67","49","60.0","36"
"06/10/12 18:37:12","119.4712","5.3","213.63","148","60.0","36"
"06/10/12 18:42:12","119.4721","13.7","213.31","24","60.03","36"
"06/10/12 18:47:12","119.4729","14.9","214.13","1","60.03","35"
"06/10/12 18:52:13","119.4736","6.3","213.91","204","60.03","35"
"06/10/12 18:57:12","119.4742","10.4","215.05","10","60.07","35"
"06/10/12 19:02:13","119.4747","0.0","213.48","0","60.03","35"
"06/10/12 19:07:12","119.4752","0.0","213.23","0","60.03","35"
"06/10/12 19:12:13","119.4756","0.0","213.86","0","60.03","35"
"06/10/12 19:17:13","119.4761","14.7","213.22","2","60.03","34"
"06/10/12 19:22:14","119.4765","0.0","212.62","0","60.03","34"
"06/10/12 19:27:14","119.4769","0.0","212.97","0","60.03","34"
"06/10/12 19:32:12","119.4775","0.0","212.35","0","60.03","33"
"06/10/12 19:37:13","119.478","6.1","213.8","162","60.03","34"
"06/10/12 19:52:13","119.4787","0.0","213.19","0","60.0","33"
"06/10/12 19:57:13","119.4787","0.0","213.46","0","60.03","32"
"06/11/12 06:12:25","119.4787","0.0","213.02","0","60.0","23"
"06/11/12 06:17:13","119.4791","0.0","213.5","0","60.0","24"
"06/11/12 06:22:13","119.4796","6.5","213.13","242","60.0","24"
"06/11/12 06:27:13","119.4805","13.9","212.51","3","60.0","24"
"06/11/12 06:32:14","119.4816","14.3","215.12","5","60.0","25"
"06/11/12 06:37:12","119.4822","0.0","214.96","0","60.03","25"
"06/11/12 06:42:13","119.483","13.6","214.44","210","60.03","25"
"06/11/12 06:47:13","119.4847","33.9","214.88","58","60.03","26"
"06/11/12 06:52:12","119.4869","36.6","214.88","276","60.0","26"
"06/11/12 06:57:13","119.4897","34.8","215.26","118","60.03","27"
"06/11/12 07:02:14","119.4932","51.7","215.37","106","60.03","27"
"06/11/12 07:07:12","119.4969","50.6","213.49","268","60.0","28"
"06/11/12 07:12:13","119.4987","0.0","213.05","112","60.0","28"
"06/11/12 07:17:13","119.4993","10.8","212.58","239","60.03","27"
"06/11/12 07:22:13","119.5006","25.2","212.54","145","60.0","27"
"06/11/12 07:27:14","119.5015","12.9","212.01","11","60.03","26"
"06/11/12 07:32:12","119.5023","20.6","212.39","165","60.03","26"
"06/11/12 07:37:13","119.5048","76.2","214.04","378","60.0","26"
"06/11/12 07:42:14","119.5088","35.4","214.27","221","60.03","26"
"06/11/12 07:47:14","119.5108","45.4","215.44","179","60.03","26"
"06/11/12 07:52:13","119.5141","39.3","216.12","278","60.0","26"
"06/11/12 07:57:13","119.5163","13.4","215.12","109","60.0","26"
"06/11/12 08:02:13","119.5172","0.0","213.68","0","60.0","26"
"06/11/12 08:07:14","119.5182","32.1","213.95","59","60.03","25"
"06/11/12 08:12:14","119.5198","18.0","213.95","206","60.0","25"
"06/11/12 08:17:14","119.5211","11.6","213.92","2","60.0","25"
"06/11/12 08:22:13","119.5213","0.0","211.37","0","60.03","24"
"06/11/12 08:27:14","119.5215","14.6","212.27","1","60.0","24"
"06/11/12 08:32:12","119.5226","8.7","212.96","252","60.03","23"
"06/11/12 08:37:16","119.5235","12.5","212.85","214","60.03","23"
"06/11/12 08:42:13","119.5244","13.0","213.25","72","60.03","23"
"06/11/12 08:47:13","119.5248","6.3","214.77","220","60.0","23"
"06/11/12 08:52:12","119.5253","10.7","215.13","2","60.03","23"
"06/11/12 08:57:12","119.5259","12.6","214.61","1","60.03","23"
"06/11/12 09:02:13","119.5269","26.8","214.37","214","60.0","23"
"06/11/12 09:07:13","119.5292","39.2","214.06","320","60.0","23"
"06/11/12 09:12:14","119.5326","48.0","213.67","348","60.0","23"
"06/11/12 09:17:14","119.5364","56.0","213.46","359","60.0","24"
"06/11/12 09:22:12","119.5403","57.0","213.82","226","60.03","24"
"06/11/12 09:27:13","119.5438","45.8","209.22","329","60.0","24"
"06/11/12 09:32:13","119.5463","25.1","214.95","175","60.03","24"
"06/11/12 09:37:12","119.5487","29.2","214.91","200","60.03","24"
"06/11/12 09:42:12","119.5527","78.4","216.18","387","60.0","24"
"06/11/12 09:47:13","119.5605","118.2","217.1","556","60.0","26"
"06/11/12 09:52:13","119.5706","86.4","215.64","422","60.03","27"
"06/11/12 09:57:14","119.5758","89.1","215.1","433","60.0","27"
"06/11/12 10:02:12","119.5867","106.8","216.52","510","60.03","29"
"06/11/12 10:07:12","119.5962","169.9","217.64","770","60.0","30"
"06/11/12 10:12:13","119.608","130.6","216.59","612","60.03","31"
"06/11/12 10:17:12","119.6168","76.1","214.92","377","60.0","31"
"06/11/12 10:22:12","119.6238","81.9","215.85","402","59.96","31"
"06/11/12 10:27:13","119.631","63.8","215.65","322","60.03","31"
"06/11/12 10:32:14","119.6359","63.4","214.6","323","60.0","32"
"06/11/12 10:37:14","119.6421","69.4","214.43","351","60.03","32"
"06/11/12 10:42:14","119.6484","80.8","214.05","401","60.0","32"
"06/11/12 10:47:14","119.6577","193.1","217.58","869","60.03","33"
"06/11/12 10:52:13","119.6657","67.2","214.94","120","60.07","33"
"06/11/12 10:57:13","119.6733","194.2","217.18","889","60.07","34"
"06/11/12 11:02:13","119.6819","76.5","215.51","376","60.03","34"
"06/11/12 11:07:14","119.6922","190.2","217.36","858","60.03","35"
"06/11/12 11:12:13","119.7025","133.8","220.68","610","60.03","36"
"06/11/12 11:17:13","119.7137","152.9","218.06","699","60.0","37"
"06/11/12 11:22:14","119.7255","154.2","217.67","711","60.0","38"
"06/11/12 11:27:14","119.7359","123.0","217.03","572","60.0","38"
"06/11/12 11:32:13","119.7466","169.5","218.29","768","60.03","39"
"06/11/12 11:37:13","119.7578","91.5","216.58","439","60.03","40"
"06/11/12 11:42:13","119.7695","118.3","216.56","554","60.0","41"
"06/11/12 11:47:13","119.7829","132.2","217.57","617","60.03","43"
"06/11/12 11:52:13","119.7937","189.0","218.42","861","60.0","43"
"06/11/12 11:57:14","119.8049","181.5","217.33","829","60.03","43"
"06/11/12 12:02:13","119.8179","160.7","217.68","735","60.0","43"
"06/11/12 12:07:12","119.8303","185.7","215.25","851","60.03","43"
"06/11/12 12:12:13","119.8303","176.3","217.86","793","60.03","43"
"06/11/12 12:17:13","119.8432","155.7","217.5","714","60.0","43"
"06/11/12 12:22:14","119.8558","131.4","216.73","614","60.0","43"
"06/11/12 12:27:13","119.8679","172.7","217.75","785","60.03","43"
"06/11/12 12:32:14","119.882","171.6","219.47","773","60.0","43"
"06/11/12 12:37:14","119.894","154.0","217.63","708","60.0","43"
"06/11/12 12:42:14","119.9076","181.7","218.75","818","60.0","44"
"06/11/12 12:47:14","119.9189","139.9","215.69","650","59.96","44"
"06/11/12 12:52:14","119.9284","107.5","214.35","516","60.0","43"
"06/11/12 12:57:12","119.9406","181.7","217.82","827","60.03","44"
"06/11/12 13:02:13","119.953","128.0","219.24","590","60.0","44"
"06/11/12 13:07:13","119.9636","165.2","218.22","753","60.0","44"
"06/11/12 13:12:13","119.978","175.8","218.47","798","60.03","46"
"06/11/12 13:17:14","119.9892","108.7","216.25","517","60.0","44"
"06/11/12 13:22:14","120.0011","193.2","217.5","870","60.03","44"
"06/11/12 13:27:13","120.014","176.5","217.77","801","60.03","43"
"06/11/12 13:32:13","120.0279","176.9","216.93","807","60.0","43"
"06/11/12 13:37:14","120.0418","177.7","216.9","806","60.03","43"
"06/11/12 13:42:13","120.0546","175.4","217.46","798","60.0","43"
"06/11/12 13:47:14","120.0681","173.8","216.9","794","60.07","42"
"06/11/12 13:52:12","120.0817","173.9","217.38","793","60.0","43"
"06/11/12 13:57:12","120.0951","170.5","216.51","786","60.03","43"
"06/11/12 14:02:13","120.1076","171.3","217.19","782","60.03","42"
"06/11/12 14:07:14","120.1206","164.7","217.79","750","60.0","42"
"06/11/12 14:12:14","120.133","154.4","217.39","711","60.0","43"
"06/11/12 14:17:14","120.1451","152.9","216.44","703","60.03","43"
"06/11/12 14:22:13","120.1579","165.8","217.65","757","60.0","43"
"06/11/12 14:27:12","120.1706","160.6","217.45","739","60.03","43"
"06/11/12 14:32:13","120.1832","159.1","216.56","734","60.03","43"
"06/11/12 14:37:14","120.1956","158.1","217.55","725","60.03","42"
"06/11/12 14:42:12","120.2077","155.3","216.77","715","60.0","43"
"06/11/12 14:47:13","120.2197","152.0","216.47","701","60.03","43"
"06/11/12 14:52:13","120.2313","148.8","216.42","689","60.03","43"
"06/11/12 14:57:13","120.2428","142.2","216.67","658","60.0","43"
"06/11/12 15:02:13","120.2537","143.1","212.28","674","60.03","43"
"06/11/12 15:07:14","120.2649","140.4","215.96","653","60.03","44"
"06/11/12 15:12:13","120.2757","138.4","216.7","644","60.0","44"
"06/11/12 15:17:12","120.2864","137.1","215.6","637","60.0","44"
"06/11/12 15:22:12","120.297","136.0","217.49","629","60.0","44"
"06/11/12 15:27:13","120.3075","134.0","216.75","620","60.03","43"
"06/11/12 15:32:13","120.3179","130.5","216.52","610","60.0","44"
"06/11/12 15:37:13","120.3279","128.6","216.09","597","60.0","43"
"06/11/12 15:42:13","120.3379","125.9","216.26","588","60.0","43"
"06/11/12 15:47:12","120.3476","124.1","216.76","580","60.03","43"
"06/11/12 15:52:13","120.3571","122.4","216.75","574","60.0","42"
"06/11/12 15:57:14","120.3663","117.6","217.15","559","60.03","42"
"06/11/12 16:02:14","120.3755","120.6","215.3","573","60.03","41"
"06/11/12 16:07:14","120.3846","116.4","214.76","549","60.03","41"
"06/11/12 16:12:13","120.3938","116.2","215.41","552","60.03","40"
"06/11/12 16:17:13","120.4032","118.0","216.17","558","60.03","39"
"06/11/12 16:22:12","120.4107","125.9","214.84","596","60.0","38"
"06/11/12 16:27:13","120.4154","39.0","215.38","368","60.03","37"
"06/11/12 16:32:13","120.4201","70.4","217.89","201","60.0","36"
"06/11/12 16:37:13","120.4287","124.3","216.93","581","60.03","36"
"06/11/12 16:42:14","120.4329","32.2","215.18","123","60.03","35"
"06/11/12 16:47:13","120.4394","110.8","217.15","525","60.03","35"
"06/11/12 16:52:13","120.4457","32.1","215.87","88","60.03","34"
"06/11/12 16:57:13","120.448","24.8","203.78","185","60.03","33"
"06/11/12 17:02:13","120.4534","102.1","214.64","492","60.03","33"
"06/11/12 17:07:13","120.4599","100.3","216.0","481","60.0","33"
"06/11/12 17:12:13","120.4652","34.4","214.75","164","60.03","32"
"06/11/12 17:17:13","120.4672","15.3","213.33","57","60.0","32"
"06/11/12 17:22:13","120.4686","27.9","213.56","167","60.0","31"
"06/11/12 17:27:13","120.4735","82.5","216.7","405","60.0","31"
"06/11/12 17:32:14","120.4773","11.9","213.93","13","60.03","31"
"06/11/12 17:37:14","120.4804","45.9","215.37","425","60.03","30"
"06/11/12 17:42:13","120.4845","39.8","213.34","251","60.03","30"
"06/11/12 17:47:13","120.4884","59.7","214.06","367","60.0","29"
"06/11/12 17:52:13","120.4921","31.8","214.94","276","60.0","29"
"06/11/12 17:57:14","120.4939","21.6","216.03","203","60.0","28"
"06/11/12 18:02:14","120.4952","3.8","215.32","245","60.03","27"
"06/11/12 18:07:13","120.496","5.9","213.68","151","60.0","27"
"06/11/12 18:12:13","120.4968","12.3","213.85","205","60.0","26"
"06/11/12 18:17:13","120.4978","20.0","213.5","260","60.03","25"
"06/11/12 18:22:13","120.4988","14.4","213.23","51","60.0","25"
"06/11/12 18:27:14","120.4998","0.0","213.55","206","60.0","25"
"06/11/12 18:32:14","120.501","17.5","214.46","100","60.03","25"
"06/11/12 18:37:13","120.5018","0.0","214.43","259","60.0","25"
"06/11/12 18:42:12","120.5023","10.9","213.38","5","60.03","24"
"06/11/12 18:47:12","120.5032","3.0","213.31","196","60.03","24"
"06/11/12 18:52:12","120.5042","13.8","213.04","153","60.03","24"
"06/11/12 18:57:13","120.5055","14.6","214.31","90","60.03","24"
"06/11/12 19:02:14","120.5067","12.5","214.31","10","60.0","24"
"06/11/12 19:07:13","120.5079","11.0","214.41","27","60.03","24"
"06/11/12 19:12:14","120.509","12.0","214.29","62","60.03","24"
"06/11/12 19:17:13","120.5099","1.3","212.71","0","60.0","24"
"06/11/12 19:22:12","120.5105","14.0","213.97","195","60.03","24"
"06/11/12 19:27:13","120.511","0.0","214.48","0","60.0","24"
"06/11/12 19:32:14","120.5113","10.7","214.03","10","60.03","23"
"06/11/12 19:42:16","120.5121","11.7","215.14","1","60.03","23"
"06/11/12 19:47:13","120.5124","14.2","213.8","15","60.0","23"
"06/11/12 19:52:14","120.5127","0.0","212.78","0","60.03","23"
"06/11/12 19:57:16","120.5127","0.0","213.61","0","60.0","22"
"06/12/12 06:52:14","120.513","0.0","213.27","0","60.0","12"
"06/12/12 06:57:14","120.5136","16.5","212.42","0","60.03","12"
"06/12/12 07:02:14","120.5148","16.6","213.33","65","60.03","13"
"06/12/12 07:07:14","120.5155","0.0","211.85","0","60.03","13"
"06/12/12 07:12:13","120.5164","14.8","212.1","16","60.0","13"
"06/12/12 07:17:13","120.5171","0.0","213.12","0","60.03","13"
"06/12/12 07:22:14","120.5175","0.0","213.65","0","60.03","13"
"06/12/12 07:27:14","120.5184","15.0","214.45","187","60.0","13"
"06/12/12 07:32:14","120.5196","13.8","215.07","1","60.03","13"
"06/12/12 07:37:14","120.521","19.4","215.58","147","60.03","13"
"06/12/12 07:42:13","120.5223","16.9","215.3","252","60.03","13"
"06/12/12 07:47:13","120.5236","12.0","215.37","119","60.07","13"
"06/12/12 07:52:13","120.5251","14.8","214.8","124","60.03","13"
"06/12/12 07:57:13","120.5273","34.8","215.46","187","60.0","13"
"06/12/12 08:02:14","120.5302","47.7","214.73","375","60.03","13"
"06/12/12 08:07:13","120.5334","67.0","213.88","339","60.03","13"
"06/12/12 08:12:13","120.5389","67.4","214.54","344","60.03","13"
"06/12/12 08:17:14","120.5454","115.2","216.82","544","59.96","14"
"06/12/12 08:22:13","120.5523","74.4","215.74","370","60.0","15"
"06/12/12 08:27:14","120.5602","105.2","216.56","498","60.03","15"
"06/12/12 08:32:14","120.5673","65.3","216.25","332","60.0","15"
"06/12/12 08:37:14","120.5734","133.7","217.77","617","60.03","15"
"06/12/12 08:42:13","120.5822","85.1","216.64","413","60.0","16"
"06/12/12 08:47:14","120.5902","120.2","216.46","564","60.03","16"
"06/12/12 08:52:13","120.598","88.3","216.29","426","60.0","16"
"06/12/12 08:57:13","120.6063","114.7","217.5","541","60.03","17"
"06/12/12 09:02:14","120.6135","88.8","216.14","434","60.0","17"
"06/12/12 09:07:14","120.6199","79.8","215.93","395","60.0","16"
"06/12/12 09:12:14","120.6269","100.6","215.77","482","60.03","16"
"06/12/12 09:17:13","120.6351","141.8","216.27","659","60.03","16"
"06/12/12 09:22:13","120.6464","140.4","217.94","646","60.0","17"
"06/12/12 09:27:13","120.6569","106.7","216.3","506","60.0","17"
"06/12/12 09:32:13","120.6658","105.6","216.31","503","60.0","17"
"06/12/12 09:37:13","120.6765","100.4","215.71","485","60.0","17"
"06/12/12 09:42:14","120.6862","163.4","217.68","747","60.03","18"
"06/12/12 09:47:14","120.6956","186.8","217.47","847","60.0","18"
"06/12/12 09:52:14","120.7083","183.9","217.79","833","60.07","19"
"06/12/12 09:57:14","120.7211","66.5","216.25","337","60.03","19"
"06/12/12 10:02:14","120.7323","92.0","216.35","445","60.03","19"
"06/12/12 10:07:14","120.74","71.3","216.73","356","60.0","18"
"06/12/12 10:12:13","120.7502","203.4","218.59","915","60.0","18"
"06/12/12 10:17:14","120.7603","145.5","216.96","666","60.0","18"
"06/12/12 10:22:14","120.7706","106.5","216.25","507","60.0","18"
"06/12/12 10:27:15","120.7793","98.1","215.74","470","60.0","18"
"06/12/12 10:32:13","120.7897","72.8","215.82","365","60.0","18"
"06/12/12 10:37:13","120.7998","39.7","215.31","118","60.03","18"
"06/12/12 10:42:13","120.811","43.2","215.82","404","60.03","19"
"06/12/12 10:47:15","120.8235","195.9","219.47","871","60.03","19"
"06/12/12 10:52:14","120.8377","195.6","219.7","876","60.03","21"
"06/12/12 10:57:14","120.8496","196.2","218.68","887","60.03","20"
"06/12/12 11:02:13","120.8623","194.9","219.39","871","60.0","21"
"06/12/12 11:07:13","120.8749","199.0","219.44","891","60.0","21"
"06/12/12 11:12:13","120.8875","195.7","218.95","872","60.0","21"
"06/12/12 11:17:14","120.901","195.5","218.4","883","60.03","22"
"06/12/12 11:22:14","120.9155","194.9","218.57","879","60.0","22"
"06/12/12 11:27:14","120.9284","196.0","219.1","882","60.03","21"
"06/12/12 11:32:13","120.942","194.8","217.59","880","60.0","22"
"06/12/12 11:37:14","120.955","185.9","217.36","842","60.03","21"
"06/12/12 11:42:14","120.9685","195.9","218.2","882","60.0","21"
"06/12/12 11:47:14","120.9828","195.5","219.22","876","60.0","22"
"06/12/12 11:52:13","120.9971","123.0","215.86","580","60.03","22"
"06/12/12 11:57:13","121.0107","195.1","218.58","885","60.03","22"
"06/12/12 12:02:14","121.0228","195.1","217.66","880","60.03","23"
"06/12/12 12:07:13","121.0376","196.0","218.73","879","60.0","23"
"06/12/12 12:12:13","121.051","195.3","219.26","880","60.0","23"
"06/12/12 12:17:13","121.0661","178.7","218.12","805","60.0","23"
"06/12/12 12:22:13","121.0814","195.7","218.01","889","60.0","23"
"06/12/12 12:27:13","121.0964","195.3","217.65","882","60.03","23"
"06/12/12 12:32:13","121.1108","195.4","218.95","880","60.03","22"
"06/12/12 12:37:13","121.1257","195.8","218.1","882","60.03","23"
"06/12/12 12:42:13","121.1407","176.2","217.75","807","60.0","23"
"06/12/12 12:47:14","121.1559","195.1","217.42","883","60.03","24"
"06/12/12 12:52:14","121.1711","195.2","218.81","877","60.03","24"
"06/12/12 12:57:14","121.1863","156.4","218.01","711","60.03","24"
