"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"06/12/12 13:02:13","121.2012","195.0","218.79","881","60.03","25"
"06/12/12 13:07:15","121.2165","195.4","218.17","873","60.03","25"
"06/12/12 13:12:13","121.2311","39.2","215.27","317","60.03","25"
"06/12/12 13:17:13","121.2443","195.9","217.96","876","60.0","25"
"06/12/12 13:22:14","121.259","195.0","218.78","881","60.03","25"
"06/12/12 13:27:15","121.274","194.7","218.89","875","60.03","25"
"06/12/12 13:32:13","121.289","191.7","218.51","859","60.0","26"
"06/12/12 13:37:14","121.3039","190.2","218.37","860","60.03","26"
"06/12/12 13:42:14","121.3189","185.0","217.45","837","60.0","26"
"06/12/12 13:47:13","121.3335","188.1","217.15","853","60.03","26"
"06/12/12 13:52:14","121.3482","187.6","216.63","852","60.03","26"
"06/12/12 13:57:14","121.3628","185.8","217.3","844","60.03","26"
"06/12/12 14:02:14","121.3773","185.7","219.35","839","60.07","26"
"06/12/12 14:07:13","121.3919","188.2","218.14","857","60.03","26"
"06/12/12 14:12:13","121.4065","167.7","218.37","764","60.03","26"
"06/12/12 14:17:14","121.4193","183.9","219.72","831","60.03","26"
"06/12/12 14:22:13","121.4333","177.9","219.86","801","60.03","26"
"06/12/12 14:27:13","121.447","175.1","219.61","793","60.07","27"
"06/12/12 14:32:13","121.4603","177.4","219.83","802","60.0","27"
"06/12/12 14:37:14","121.4737","173.4","219.99","782","60.03","27"
"06/12/12 14:42:13","121.487","170.9","219.26","776","60.03","27"
"06/12/12 14:47:13","121.5001","168.1","219.85","758","60.03","27"
"06/12/12 14:52:14","121.5132","164.7","218.79","754","60.03","27"
"06/12/12 14:57:14","121.5259","162.8","218.41","739","60.03","27"
"06/12/12 15:02:13","121.5385","160.6","218.73","734","60.07","27"
"06/12/12 15:07:13","121.5509","158.3","217.56","727","60.0","27"
"06/12/12 15:12:13","121.5632","155.5","217.18","718","60.0","27"
"06/12/12 15:17:14","121.5753","153.4","217.54","704","60.03","27"
"06/12/12 15:22:14","121.5872","151.3","218.52","692","60.03","26"
"06/12/12 15:27:14","121.5988","148.2","217.4","685","60.03","26"
"06/12/12 15:32:13","121.6102","145.3","217.4","671","60.03","26"
"06/12/12 15:37:14","121.6215","142.3","216.61","654","60.03","26"
"06/12/12 15:42:14","121.6325","140.4","215.96","654","60.03","26"
"06/12/12 15:47:13","121.6433","137.2","216.53","639","60.03","25"
"06/12/12 15:52:14","121.6539","134.2","216.72","627","60.03","25"
"06/12/12 15:57:14","121.6642","131.0","216.86","610","60.07","25"
"06/12/12 16:02:15","121.6743","127.3","215.98","602","60.07","25"
"06/12/12 16:07:13","121.684","124.5","215.93","586","60.03","25"
"06/12/12 16:12:13","121.6936","121.3","216.36","567","60.03","25"
"06/12/12 16:17:15","121.7029","117.7","216.22","557","60.03","25"
"06/12/12 16:22:13","121.712","114.3","215.86","539","60.03","25"
"06/12/12 16:27:14","121.7207","109.8","216.27","523","60.03","25"
"06/12/12 16:32:14","121.7291","105.7","215.4","507","60.03","25"
"06/12/12 16:37:14","121.7372","101.9","215.73","491","60.0","25"
"06/12/12 16:42:14","121.745","98.5","215.67","473","60.0","25"
"06/12/12 16:47:13","121.7525","94.5","215.77","457","60.03","25"
"06/12/12 16:52:13","121.7597","90.5","216.12","441","60.07","25"
"06/12/12 16:57:14","121.7667","86.8","215.68","425","60.03","25"
"06/12/12 17:02:15","121.7733","83.5","215.65","405","60.03","24"
"06/12/12 17:07:15","121.7796","78.9","214.9","390","60.03","24"
"06/12/12 17:12:13","121.7856","75.3","215.35","376","60.03","23"
"06/12/12 17:17:13","121.7912","71.2","215.41","355","60.03","23"
"06/12/12 17:22:15","121.7967","66.6","214.61","334","60.03","23"
"06/12/12 17:27:13","121.8016","62.6","214.67","319","60.03","23"
"06/12/12 17:32:14","121.8059","38.3","214.93","291","60.03","23"
"06/12/12 17:37:14","121.8097","53.1","214.37","96","60.03","22"
"06/12/12 17:42:14","121.8138","45.1","214.87","212","60.03","22"
"06/12/12 17:47:14","121.8175","47.6","215.3","319","60.03","22"
"06/12/12 17:52:13","121.8209","37.2","215.09","181","60.07","22"
"06/12/12 17:57:14","121.8239","42.8","215.23","281","60.03","22"
"06/12/12 18:02:13","121.8266","28.8","214.54","104","60.03","22"
"06/12/12 18:07:13","121.8291","33.4","214.5","145","60.03","22"
"06/12/12 18:12:13","121.8312","14.4","214.7","77","60.03","22"
"06/12/12 18:17:13","121.833","15.7","214.46","81","60.03","22"
"06/12/12 18:22:13","121.8346","19.4","215.24","188","60.03","21"
"06/12/12 18:27:13","121.8359","14.6","214.74","5","60.07","21"
"06/12/12 18:32:14","121.8371","7.0","214.24","233","60.03","20"
"06/12/12 18:37:13","121.8379","14.2","213.92","92","60.03","20"
"06/12/12 18:42:14","121.8387","0.0","214.23","0","60.03","20"
"06/12/12 18:47:14","121.8392","10.4","214.78","1","60.07","20"
"06/12/12 18:52:15","121.8397","10.9","214.54","76","60.07","20"
"06/12/12 18:57:14","121.84","0.0","214.11","0","60.07","20"
"06/12/12 19:02:14","121.8403","14.0","213.93","2","60.03","20"
"06/12/12 19:07:14","121.8405","0.0","214.03","0","60.03","20"
"06/12/12 19:12:13","121.8408","11.7","213.05","1","60.03","19"
"06/12/12 19:17:15","121.841","0.0","212.82","0","60.07","19"
"06/12/12 19:22:14","121.8411","0.0","214.39","0","60.03","18"
"06/12/12 19:27:17","121.8411","0.0","213.7","0","60.03","18"
"06/13/12 05:47:20","121.8411","0.0","213.61","0","60.03","9"
"06/13/12 06:37:15","121.8441","23.2","214.27","258","60.03","15"
"06/13/12 06:42:14","121.8454","28.0","214.77","87","60.03","15"
"06/13/12 06:47:14","121.8468","17.9","214.66","49","60.0","15"
"06/13/12 06:52:14","121.8486","18.9","214.5","236","60.03","16"
"06/13/12 06:57:15","121.8507","25.3","215.39","146","60.03","16"
"06/13/12 07:02:13","121.8531","37.0","214.59","112","60.0","16"
"06/13/12 07:07:15","121.8558","31.6","215.53","84","60.03","17"
"06/13/12 07:12:14","121.8588","34.9","214.86","202","60.0","17"
"06/13/12 07:17:14","121.862","50.4","215.04","123","60.0","17"
"06/13/12 07:22:15","121.8656","40.6","214.48","137","60.03","17"
"06/13/12 07:27:15","121.8695","55.0","214.95","392","60.0","18"
"06/13/12 07:32:15","121.8737","65.5","214.96","99","60.03","18"
"06/13/12 07:37:15","121.878","40.8","213.97","76","60.03","18"
"06/13/12 07:42:14","121.8819","51.8","215.41","168","60.0","19"
"06/13/12 07:47:15","121.8862","68.4","215.45","343","60.0","19"
"06/13/12 07:52:15","121.8917","72.5","215.52","361","60.0","20"
"06/13/12 07:57:13","121.8974","76.1","215.3","380","60.07","20"
"06/13/12 08:02:15","121.9035","80.1","215.77","393","60.0","21"
"06/13/12 08:07:14","121.9099","83.7","217.41","406","60.0","22"
"06/13/12 08:12:14","121.9165","87.2","217.07","425","60.0","22"
"06/13/12 08:17:15","121.9235","84.2","216.96","404","60.0","23"
"06/13/12 08:22:15","121.9271","21.8","215.56","95","60.0","22"
"06/13/12 08:27:14","121.9298","30.5","215.6","286","60.03","22"
"06/13/12 08:32:14","121.934","55.3","216.78","97","60.0","22"
"06/13/12 08:37:13","121.9398","94.6","216.81","452","60.03","22"
"06/13/12 08:42:14","121.948","108.2","216.96","514","60.03","23"
"06/13/12 08:47:14","121.9566","114.2","217.38","533","60.0","23"
"06/13/12 08:52:14","121.9656","117.5","217.69","547","60.03","24"
"06/13/12 08:57:14","121.9749","123.0","217.65","575","60.03","25"
"06/13/12 09:02:14","121.9838","126.5","218.08","589","60.03","25"
"06/13/12 09:07:13","121.9931","116.4","217.29","545","60.0","26"
"06/13/12 09:12:15","122.0032","129.5","213.3","613","60.0","27"
"06/13/12 09:17:15","122.0132","130.6","217.0","608","60.0","28"
"06/13/12 09:22:13","122.0232","129.5","217.27","604","60.0","28"
"06/13/12 09:27:14","122.0335","131.9","217.71","616","60.03","29"
"06/13/12 09:32:15","122.044","136.0","218.95","622","60.03","30"
"06/13/12 09:37:15","122.0546","136.6","217.5","634","60.0","31"
"06/13/12 09:42:13","122.0653","138.7","217.68","639","60.03","31"
"06/13/12 09:47:14","122.0761","138.0","218.24","638","60.0","32"
"06/13/12 09:52:14","122.0872","144.7","218.06","663","60.0","32"
"06/13/12 09:57:13","122.0986","146.2","217.3","674","60.03","32"
"06/13/12 10:02:14","122.1101","150.1","217.13","693","60.03","33"
"06/13/12 10:07:15","122.1218","151.8","217.9","699","60.0","33"
"06/13/12 10:12:13","122.1336","153.8","217.02","708","60.0","33"
"06/13/12 10:17:15","122.1456","154.6","217.95","706","60.03","34"
"06/13/12 10:22:15","122.1577","155.8","218.9","707","59.96","35"
"06/13/12 10:27:14","122.1699","156.3","217.84","722","60.03","35"
"06/13/12 10:32:14","122.1822","156.2","216.36","717","60.0","36"
"06/13/12 10:37:14","122.1946","160.7","215.45","746","60.03","36"
"06/13/12 10:42:13","122.2071","161.7","216.64","739","60.0","36"
"06/13/12 10:47:14","122.2198","163.1","219.56","736","60.03","37"
"06/13/12 10:52:15","122.2326","162.0","220.01","733","60.0","38"
"06/13/12 10:57:13","122.2454","166.3","219.49","751","60.03","38"
"06/13/12 11:02:15","122.2585","168.1","218.77","765","60.03","38"
"06/13/12 11:07:15","122.2717","170.4","217.65","771","60.03","38"
"06/13/12 11:12:15","122.285","171.0","218.3","778","60.03","38"
"06/13/12 11:17:14","122.2983","173.0","218.33","789","60.0","38"
"06/13/12 11:22:14","122.3117","170.7","217.98","777","60.0","39"
"06/13/12 11:27:14","122.3251","172.6","218.26","781","60.0","39"
"06/13/12 11:32:14","122.3385","173.8","218.13","783","60.03","39"
"06/13/12 11:37:15","122.3522","176.7","218.43","800","60.0","39"
"06/13/12 11:42:15","122.3661","178.2","218.38","810","60.03","38"
"06/13/12 11:47:13","122.3798","176.5","218.37","803","60.03","38"
"06/13/12 11:52:13","122.3935","175.3","218.43","797","60.03","39"
"06/13/12 11:57:14","122.4072","176.2","217.81","802","60.0","39"
"06/13/12 12:02:14","122.4211","177.4","218.76","807","60.03","39"
"06/13/12 12:07:15","122.4349","177.1","218.2","800","60.0","39"
"06/13/12 12:12:13","122.4487","179.9","219.02","809","60.0","39"
"06/13/12 12:17:14","122.4627","179.7","218.26","809","60.0","39"
"06/13/12 12:22:14","122.4766","176.5","217.83","794","60.0","40"
"06/13/12 12:27:15","122.4904","174.3","218.08","788","60.0","40"
"06/13/12 12:32:14","122.5039","174.5","216.28","796","60.0","41"
"06/13/12 12:37:14","122.5176","176.2","216.67","806","60.03","41"
"06/13/12 12:42:14","122.5313","174.6","217.85","799","60.0","42"
"06/13/12 12:47:14","122.5449","175.2","218.21","789","60.0","42"
"06/13/12 12:52:15","122.5586","174.7","218.75","793","60.03","42"
"06/13/12 12:57:15","122.5722","175.9","218.99","801","60.03","42"
"06/13/12 13:02:15","122.586","175.4","218.43","797","60.0","42"
"06/13/12 13:07:13","122.5996","175.4","217.38","798","60.03","42"
"06/13/12 13:12:14","122.6132","173.2","217.51","784","60.0","42"
"06/13/12 13:17:14","122.6267","174.9","217.94","791","60.0","42"
"06/13/12 13:22:14","122.6403","173.0","218.24","781","60.0","42"
"06/13/12 13:27:14","122.6537","172.6","218.05","785","60.0","42"
"06/13/12 13:32:14","122.6671","169.5","218.43","768","60.03","42"
"06/13/12 13:37:14","122.6803","170.7","218.18","775","60.03","42"
"06/13/12 13:42:15","122.6937","167.6","217.99","763","60.03","43"
"06/13/12 13:47:13","122.7066","168.9","218.32","764","60.03","43"
"06/13/12 13:52:15","122.7199","169.2","218.72","765","60.03","42"
"06/13/12 13:57:15","122.7331","169.2","218.11","769","60.0","41"
"06/13/12 14:02:14","122.7461","166.3","217.47","762","60.0","41"
"06/13/12 14:07:14","122.7589","164.6","218.15","754","60.03","42"
"06/13/12 14:12:14","122.7717","163.1","217.9","744","60.0","42"
"06/13/12 14:17:15","122.7845","163.7","217.98","742","60.0","41"
"06/13/12 14:22:14","122.7971","161.1","217.66","735","60.0","41"
"06/13/12 14:27:15","122.8097","159.7","217.58","728","60.0","40"
"06/13/12 14:32:15","122.8221","157.7","218.13","723","60.03","40"
"06/13/12 14:37:14","122.8342","157.0","216.58","725","60.03","39"
"06/13/12 14:42:14","122.8464","156.0","217.19","715","60.0","39"
"06/13/12 14:47:14","122.8586","155.1","217.98","709","60.0","38"
"06/13/12 14:52:14","122.8706","153.1","218.03","701","60.0","38"
"06/13/12 14:57:14","122.8823","150.3","217.7","696","60.0","38"
"06/13/12 15:02:14","122.894","149.2","216.94","687","60.0","38"
"06/13/12 15:07:15","122.9056","147.0","216.92","679","60.03","37"
"06/13/12 15:12:15","122.917","145.4","216.93","670","60.0","36"
"06/13/12 15:17:13","122.9282","142.8","218.25","657","60.03","36"
"06/13/12 15:22:15","122.9394","141.2","217.22","651","60.03","36"
"06/13/12 15:27:14","122.9502","139.0","216.45","647","60.0","35"
"06/13/12 15:32:14","122.9609","136.9","216.11","637","60.0","34"
"06/13/12 15:37:14","122.9715","134.1","217.23","622","60.03","34"
"06/13/12 15:42:14","122.9818","131.6","216.24","612","60.0","33"
"06/13/12 15:47:15","122.9921","129.2","217.2","598","60.03","33"
"06/13/12 15:52:15","123.0021","127.2","217.67","591","60.03","32"
"06/13/12 15:57:14","123.0117","123.4","216.77","580","60.03","32"
"06/13/12 16:02:14","123.0212","120.7","217.83","566","60.03","32"
"06/13/12 16:07:14","123.0304","116.5","217.17","549","60.03","32"
"06/13/12 16:12:15","123.0394","113.8","217.45","536","60.0","31"
"06/13/12 16:17:14","123.0481","109.9","217.67","520","60.0","32"
"06/13/12 16:22:14","123.0566","106.6","216.24","508","60.03","31"
"06/13/12 16:27:14","123.0647","103.5","215.66","497","60.03","31"
"06/13/12 16:32:14","123.0727","100.5","215.9","484","60.03","31"
"06/13/12 16:37:15","123.0803","96.9","215.47","466","60.03","31"
"06/13/12 16:42:15","123.0878","93.6","216.36","447","60.0","30"
"06/13/12 16:47:14","123.0949","89.6","215.93","436","60.03","30"
"06/13/12 16:52:14","123.1017","85.8","216.97","418","60.03","30"
"06/13/12 16:57:15","123.1081","82.5","216.37","402","60.03","30"
"06/13/12 17:02:15","123.1144","78.1","217.15","386","60.03","30"
"06/13/12 17:07:15","123.1203","74.5","215.78","369","60.03","30"
"06/13/12 17:12:15","123.126","70.6","215.54","355","60.03","29"
"06/13/12 17:17:15","123.1314","67.2","215.14","339","60.03","29"
"06/13/12 17:22:14","123.1365","63.9","216.15","322","60.03","28"
"06/13/12 17:27:15","123.141","55.9","215.51","102","60.0","28"
"06/13/12 17:32:15","123.1448","52.9","215.61","334","60.0","28"
"06/13/12 17:37:15","123.1486","43.2","215.78","320","60.03","27"
"06/13/12 17:42:15","123.1525","49.3","216.25","300","60.0","27"
"06/13/12 17:47:15","123.156","39.3","215.82","141","60.07","27"
"06/13/12 17:52:14","123.1592","33.9","215.77","125","60.03","27"
"06/13/12 17:57:13","123.1621","40.5","215.99","107","60.0","27"
"06/13/12 18:02:15","123.1648","33.3","215.45","176","60.03","27"
"06/13/12 18:07:15","123.1671","27.1","214.9","247","60.0","26"
"06/13/12 18:12:14","123.1691","28.1","214.7","148","60.03","26"
"06/13/12 18:17:15","123.1709","22.6","214.99","54","60.03","26"
"06/13/12 18:22:15","123.1724","18.0","215.14","24","60.03","26"
"06/13/12 18:27:15","123.1737","16.1","215.17","4","60.03","26"
"06/13/12 18:32:13","123.1748","11.1","214.64","55","60.03","26"
"06/13/12 18:37:15","123.1757","15.9","214.61","267","60.07","25"
"06/13/12 18:42:15","123.1765","0.0","214.59","159","60.0","25"
"06/13/12 18:47:14","123.1771","13.4","214.64","4","60.03","25"
"06/13/12 18:52:14","123.1776","6.6","214.46","0","60.03","25"
"06/13/12 18:57:14","123.1781","7.0","214.83","0","60.03","25"
"06/13/12 19:02:15","123.1785","0.0","214.14","0","60.0","25"
"06/13/12 19:07:15","123.1787","10.4","214.37","1","60.03","25"
"06/13/12 19:12:15","123.1791","6.6","214.48","141","60.0","24"
"06/13/12 19:17:15","123.1794","0.0","213.95","0","60.07","24"
"06/13/12 19:22:14","123.1797","14.0","213.83","33","60.03","24"
"06/13/12 19:27:14","123.1799","10.8","214.72","3","60.03","24"
"06/13/12 19:32:17","123.1803","0.0","214.94","194","60.0","23"
"06/13/12 19:37:15","123.1806","0.0","214.59","0","60.03","23"
"06/13/12 19:42:15","123.1809","14.5","215.13","0","60.03","23"
"06/13/12 19:47:15","123.181","0.0","214.59","0","60.0","22"
"06/13/12 19:52:15","123.1811","0.0","213.93","0","60.0","22"
"06/13/12 19:57:16","123.1811","0.0","213.84","0","60.03","21"
"06/14/12 06:17:16","123.1819","13.1","214.02","85","60.03","18"
"06/14/12 06:22:15","123.1825","11.6","213.44","2","60.0","18"
"06/14/12 06:27:14","123.1832","13.5","211.84","6","60.03","18"
"06/14/12 06:32:15","123.1841","16.7","212.67","8","60.03","18"
"06/14/12 06:37:14","123.1853","14.4","212.97","30","60.0","19"
"06/14/12 06:42:15","123.1868","20.5","213.25","215","60.03","19"
"06/14/12 06:47:15","123.1885","30.7","213.07","63","60.03","19"
"06/14/12 06:52:14","123.1903","21.0","213.11","25","60.0","20"
"06/14/12 06:57:15","123.1923","29.4","212.94","79","60.03","20"
"06/14/12 07:02:15","123.1946","30.0","213.49","65","60.0","20"
"06/14/12 07:07:15","123.1971","39.7","213.85","157","60.03","20"
"06/14/12 07:12:15","123.2001","34.7","213.6","104","60.0","20"
"06/14/12 07:17:15","123.2032","49.2","213.96","140","60.03","21"
"06/14/12 07:22:15","123.2068","42.3","213.69","275","60.03","21"
"06/14/12 07:27:15","123.211","71.3","214.25","259","60.0","22"
"06/14/12 07:32:16","123.2158","64.4","214.15","330","60.0","22"
"06/14/12 07:37:16","123.221","67.4","215.12","339","60.03","23"
"06/14/12 07:42:14","123.2255","29.6","214.58","45","60.03","23"
"06/14/12 07:47:15","123.2303","72.6","216.87","360","60.0","23"
"06/14/12 07:52:15","123.2355","76.6","215.61","379","60.03","24"
"06/14/12 07:57:14","123.2402","18.6","214.82","49","60.0","24"
"06/14/12 08:02:15","123.2459","84.6","216.49","413","60.0","24"
"06/14/12 08:07:15","123.2521","47.2","215.37","322","60.03","24"
"06/14/12 08:12:15","123.2583","93.9","216.38","452","60.03","24"
"06/14/12 08:17:15","123.2657","95.0","215.78","453","60.0","25"
"06/14/12 08:22:15","123.2734","98.2","216.29","472","60.0","25"
"06/14/12 08:27:16","123.2808","95.0","216.52","458","60.03","25"
"06/14/12 08:32:15","123.2883","96.4","217.1","462","60.03","26"
"06/14/12 08:37:16","123.2956","90.7","217.09","434","60.0","26"
"06/14/12 08:42:16","123.3026","87.2","216.3","427","60.03","26"
"06/14/12 08:47:14","123.3098","91.9","216.3","445","60.0","26"
"06/14/12 08:52:14","123.3166","87.8","216.38","428","60.03","26"
"06/14/12 08:57:15","123.3238","96.3","216.1","463","60.0","26"
"06/14/12 09:02:15","123.3311","91.6","214.48","449","60.0","26"
"06/14/12 09:07:16","123.3376","75.9","215.27","375","60.0","26"
"06/14/12 09:12:16","123.3433","67.9","215.3","343","60.03","26"
"06/14/12 09:17:14","123.3496","74.4","216.04","367","60.0","26"
"06/14/12 09:22:14","123.3554","74.7","214.97","372","60.03","26"
"06/14/12 09:27:15","123.3608","69.3","215.05","346","60.03","25"
"06/14/12 09:32:15","123.3661","66.0","216.17","333","60.0","25"
"06/14/12 09:37:14","123.3715","69.0","217.91","341","60.0","25"
"06/14/12 09:42:14","123.3767","63.9","215.56","326","60.03","25"
"06/14/12 09:47:16","123.3816","61.9","215.94","315","60.0","25"
"06/14/12 09:52:15","123.3863","68.8","215.93","398","60.03","25"
"06/14/12 09:57:15","123.3909","69.7","215.73","425","60.0","25"
"06/14/12 10:02:15","123.3954","66.5","215.22","373","60.03","25"
"06/14/12 10:07:14","123.3995","43.5","215.8","343","60.03","25"
"06/14/12 10:12:15","123.4036","38.5","215.07","356","60.03","25"
"06/14/12 10:17:14","123.4075","42.8","214.98","127","60.03","24"
"06/14/12 10:22:15","123.4114","44.4","215.2","353","60.03","24"
"06/14/12 10:27:15","123.415","41.6","215.16","283","60.03","24"
"06/14/12 10:32:15","123.4186","38.5","215.44","102","60.0","24"
"06/14/12 10:37:15","123.422","36.2","215.93","227","60.03","24"
"06/14/12 10:42:14","123.4253","50.2","212.8","361","60.03","24"
"06/14/12 10:47:14","123.429","51.1","215.94","323","60.03","24"
"06/14/12 10:52:15","123.4332","69.6","215.78","372","60.03","24"
"06/14/12 10:57:15","123.4377","62.8","216.96","320","60.0","24"
"06/14/12 11:02:15","123.443","72.6","215.74","361","60.03","24"
"06/14/12 11:07:14","123.4489","76.7","216.36","381","60.0","24"
"06/14/12 11:12:15","123.4565","112.8","216.93","535","60.0","25"
"06/14/12 11:17:15","123.4645","85.3","216.7","417","60.03","26"
"06/14/12 11:22:14","123.47","67.7","216.82","338","60.03","26"
"06/14/12 11:27:15","123.4747","41.6","216.59","389","60.03","26"
"06/14/12 11:32:14","123.4782","32.1","215.75","110","60.0","25"
"06/14/12 11:37:15","123.4804","13.3","214.24","192","60.03","25"
"06/14/12 11:42:15","123.4823","32.4","215.14","67","60.03","24"
"06/14/12 11:47:16","123.4846","40.2","214.37","106","60.0","24"
"06/14/12 11:52:16","123.4875","32.7","213.59","205","60.0","24"
"06/14/12 11:57:14","123.4903","40.3","213.73","166","60.07","24"
"06/14/12 12:02:14","123.493","30.3","214.07","151","60.0","24"
"06/14/12 12:07:16","123.4956","39.9","214.4","140","60.03","24"
"06/14/12 12:12:16","123.4985","33.3","214.59","96","60.0","24"
"06/14/12 12:17:14","123.5013","36.2","215.21","233","60.0","24"
"06/14/12 12:22:14","123.5031","22.7","215.08","37","60.0","24"
"06/14/12 12:27:14","123.5045","17.3","214.41","15","60.0","24"
"06/14/12 12:32:14","123.5058","14.3","213.87","5","60.03","23"
"06/14/12 12:37:16","123.5071","18.0","214.54","226","60.03","23"
"06/14/12 12:42:15","123.5082","18.5","214.23","201","60.03","22"
"06/14/12 12:47:16","123.5091","7.7","214.91","0","60.0","22"
"06/14/12 12:52:15","123.5098","0.0","214.76","80","60.0","22"
"06/14/12 12:57:15","123.5104","14.2","215.06","0","60.03","21"
"06/14/12 13:02:15","123.5111","14.5","214.87","0","60.03","20"
"06/14/12 13:07:15","123.5116","12.1","214.3","5","60.03","20"
"06/14/12 13:12:16","123.5122","0.0","214.44","0","60.0","20"
"06/14/12 13:22:15","123.5133","12.0","214.17","4","60.03","19"
"06/14/12 13:27:15","123.5138","14.4","215.47","1","60.03","19"
"06/14/12 13:32:15","123.5142","0.0","215.21","137","60.0","19"
"06/14/12 13:37:14","123.5147","0.0","215.8","0","60.0","19"
"06/14/12 13:42:15","123.5153","14.5","215.17","0","60.03","19"
"06/14/12 13:47:16","123.516","0.0","214.97","0","60.0","18"
"06/14/12 13:52:15","123.5167","14.4","214.84","3","60.03","18"
"06/14/12 13:57:15","123.5175","3.4","214.31","225","60.0","18"
"06/14/12 14:02:14","123.5182","14.8","214.97","1","60.0","18"
"06/14/12 14:07:14","123.5188","7.3","214.13","0","60.03","18"
"06/14/12 14:12:14","123.5195","13.1","214.59","48","60.03","18"
"06/14/12 14:17:15","123.5202","13.7","215.07","39","60.0","18"
"06/14/12 14:22:16","123.5209","12.4","215.86","14","60.03","18"
"06/14/12 14:27:14","123.5216","14.6","214.64","60","60.03","18"
"06/14/12 14:32:14","123.5225","14.0","214.44","14","60.03","18"
"06/14/12 14:37:16","123.5234","15.6","214.67","1","60.0","18"
"06/14/12 14:42:15","123.5245","12.7","215.65","26","60.0","18"
"06/14/12 14:47:15","123.5265","42.8","215.07","291","60.0","18"
"06/14/12 14:52:14","123.5303","59.6","216.4","391","60.03","18"
"06/14/12 14:57:15","123.535","65.3","215.63","329","60.0","18"
"06/14/12 15:02:14","123.5401","62.8","216.48","320","60.0","19"
"06/14/12 15:07:15","123.5445","41.9","216.1","266","60.03","19"
"06/14/12 15:12:15","123.5473","32.8","213.94","53","60.0","19"
"06/14/12 15:17:15","123.5488","21.9","213.56","193","60.0","19"
"06/14/12 15:22:15","123.55","13.7","213.13","8","60.0","19"
"06/14/12 15:27:16","123.5513","16.7","213.28","190","60.0","19"
"06/14/12 15:32:16","123.5526","13.6","213.29","131","60.03","19"
"06/14/12 15:37:15","123.5546","35.2","214.1","81","60.03","19"
"06/14/12 15:42:16","123.5576","32.8","214.15","108","60.0","20"
"06/14/12 15:47:14","123.5602","27.0","212.79","105","60.0","20"
"06/14/12 15:52:14","123.5625","36.0","214.1","273","60.0","20"
"06/14/12 15:57:14","123.5652","39.0","214.71","283","60.03","20"
"06/14/12 16:02:16","123.568","31.9","213.8","145","60.0","20"
"06/14/12 16:07:14","123.571","33.5","213.91","179","60.03","21"
"06/14/12 16:12:14","123.5738","29.0","215.05","285","60.03","21"
"06/14/12 16:17:15","123.5762","34.1","214.35","259","60.03","21"
"06/14/12 16:22:15","123.5786","35.0","215.06","223","60.03","21"
"06/14/12 16:27:15","123.5809","32.2","214.18","68","60.03","21"
"06/14/12 16:32:15","123.5829","36.4","213.86","126","60.03","21"
"06/14/12 16:37:15","123.5846","18.8","214.06","247","60.03","21"
"06/14/12 16:42:15","123.5859","13.8","213.58","2","60.0","21"
"06/14/12 16:47:15","123.5866","13.6","213.65","91","60.03","21"
"06/14/12 16:52:16","123.5871","14.1","213.53","61","60.03","21"
"06/14/12 17:32:14","123.5876","8.2","213.11","0","60.03","19"
"06/14/12 17:37:15","123.5883","13.2","214.16","6","60.03","19"
"06/14/12 17:42:15","123.589","15.7","213.56","257","60.03","19"
"06/14/12 17:47:16","123.5898","0.0","213.98","0","60.03","19"
"06/14/12 17:52:16","123.5904","0.0","213.95","244","60.03","19"
"06/14/12 17:57:16","123.591","7.4","213.78","0","60.03","19"
"06/14/12 18:02:15","123.5919","12.1","213.0","5","60.03","19"
"06/14/12 18:07:15","123.5927","13.6","213.65","1","60.0","19"
"06/14/12 18:17:15","123.5943","8.0","214.41","0","60.03","19"
"06/14/12 18:22:14","123.5949","6.5","212.98","194","60.0","19"
"06/14/12 18:27:15","123.5953","14.2","214.31","15","60.03","19"
"06/14/12 18:32:15","123.5959","14.0","213.63","193","60.03","19"
"06/14/12 18:37:16","123.5967","15.2","213.71","2","60.03","19"
"06/14/12 18:42:15","123.5974","4.5","213.76","142","60.03","20"
"06/14/12 18:47:15","123.5975","10.9","213.72","84","60.03","20"
"06/14/12 18:52:15","123.5979","14.7","213.78","1","60.03","20"
"06/15/12 08:02:18","123.5981","0.0","213.89","0","60.03","18"
"06/15/12 08:07:15","123.5986","14.2","213.61","90","60.0","18"
"06/15/12 08:12:16","123.5992","13.7","213.83","54","60.03","19"
"06/15/12 08:17:16","123.5996","0.0","213.16","0","60.0","19"
"06/15/12 08:22:16","123.6003","15.4","213.8","69","60.03","19"
"06/15/12 08:27:15","123.6009","11.1","215.04","50","60.03","19"
"06/15/12 08:32:16","123.6014","15.0","214.07","133","60.03","20"
"06/15/12 08:37:14","123.6018","0.0","213.03","149","60.03","20"
"06/15/12 08:42:15","123.6025","0.0","213.46","116","60.03","20"
"06/15/12 08:47:15","123.6034","18.4","213.18","224","60.03","20"
"06/15/12 08:52:15","123.605","34.1","212.3","30","60.03","20"
"06/15/12 08:57:15","123.6073","31.4","214.25","93","60.0","20"
"06/15/12 09:02:16","123.6108","62.6","214.81","341","60.03","22"
"06/15/12 09:07:16","123.6148","69.5","215.1","366","60.0","22"
"06/15/12 09:12:15","123.6194","70.5","214.38","355","60.03","23"
"06/15/12 09:17:15","123.6249","69.4","214.71","346","60.0","23"
"06/15/12 09:22:14","123.6317","89.1","214.83","436","60.0","24"
"06/15/12 09:27:15","123.6382","85.8","215.24","419","60.0","25"
"06/15/12 09:32:15","123.6451","76.8","215.05","382","60.07","26"
"06/15/12 09:37:16","123.6516","79.2","214.56","393","60.0","26"
"06/15/12 09:42:16","123.6567","100.2","215.72","482","60.03","26"
"06/15/12 09:47:16","123.6638","69.2","214.37","349","60.03","27"
"06/15/12 09:52:15","123.6718","104.6","216.79","498","60.03","27"
"06/15/12 09:57:16","123.6802","106.9","216.18","511","60.03","28"
"06/15/12 10:02:16","123.688","95.2","215.98","459","60.0","28"
"06/15/12 10:07:15","123.6953","100.5","216.27","482","60.03","28"
"06/15/12 10:12:16","123.703","102.2","215.85","487","60.03","28"
"06/15/12 10:17:15","123.7107","84.8","215.85","412","60.03","29"
"06/15/12 10:22:16","123.7188","109.1","216.49","515","60.0","29"
"06/15/12 10:27:16","123.7267","92.1","216.32","440","60.0","29"
"06/15/12 10:32:16","123.734","86.7","215.53","423","60.0","29"
"06/15/12 10:37:16","123.7411","100.2","215.57","485","60.0","29"
"06/15/12 10:42:16","123.7488","92.1","216.56","447","60.03","30"
"06/15/12 10:47:16","123.7571","103.8","216.29","493","60.0","30"
"06/15/12 10:52:15","123.7658","112.1","216.77","529","60.03","31"
"06/15/12 10:57:15","123.7753","128.3","217.77","595","60.07","32"
"06/15/12 11:02:15","123.784","86.5","216.28","420","60.03","32"
"06/15/12 11:07:16","123.7923","100.9","216.58","482","60.0","32"
"06/15/12 11:12:16","123.8003","95.4","217.53","456","60.03","32"
"06/15/12 11:17:16","123.8107","161.3","218.04","734","60.0","33"
"06/15/12 11:22:14","123.8212","145.7","217.36","674","60.0","34"
"06/15/12 11:27:16","123.8314","97.7","216.58","467","60.0","34"
"06/15/12 11:32:16","123.8399","97.5","215.69","468","59.96","34"
"06/15/12 11:37:16","123.8485","84.6","214.73","416","60.03","34"
"06/15/12 11:42:15","123.8538","68.7","215.37","341","60.03","34"
"06/15/12 11:47:15","123.8593","75.9","216.22","374","60.03","33"
"06/15/12 11:52:16","123.8658","76.2","215.05","376","60.03","33"
"06/15/12 11:57:15","123.8715","75.6","215.22","377","60.03","33"
"06/15/12 12:02:15","123.8773","80.1","215.67","394","60.0","33"
"06/15/12 12:07:16","123.8832","75.6","215.55","376","60.03","33"
"06/15/12 12:12:15","123.8891","75.1","216.27","370","60.0","33"
"06/15/12 12:17:15","123.8946","67.6","215.47","339","60.0","33"
"06/15/12 12:22:16","123.9006","72.6","215.33","359","60.0","33"
"06/15/12 12:27:16","123.9073","122.0","217.24","571","60.0","33"
"06/15/12 12:32:16","123.9149","100.8","216.2","479","60.0","33"
"06/15/12 12:37:15","123.9244","125.0","217.01","586","60.0","34"
"06/15/12 12:42:16","123.9359","104.6","215.63","501","60.03","35"
"06/15/12 12:47:15","123.9443","82.8","215.45","400","60.0","36"
"06/15/12 12:52:15","123.9517","74.0","215.32","369","60.03","36"
"06/15/12 12:57:15","123.9573","69.0","215.15","346","60.0","36"
"06/15/12 13:02:15","123.9624","73.9","215.12","368","60.03","36"
"06/15/12 13:07:16","123.9704","194.2","218.03","879","60.0","37"
"06/15/12 13:12:16","123.9776","68.4","215.27","342","60.03","36"
"06/15/12 13:17:15","123.9852","115.8","216.16","545","60.03","37"
"06/15/12 13:22:15","123.9904","63.5","214.5","277","60.0","36"
"06/15/12 13:27:15","123.9945","43.1","215.66","373","60.03","36"
"06/15/12 13:32:16","123.9986","47.5","215.01","78","60.07","36"
"06/15/12 13:37:15","124.0038","72.9","215.99","360","60.0","36"
"06/15/12 13:42:15","124.011","163.4","218.57","740","60.0","37"
"06/15/12 13:47:15","124.0218","76.5","216.11","380","60.03","37"
"06/15/12 13:52:15","124.0297","69.8","215.79","351","60.03","37"
"06/15/12 13:57:15","124.0357","63.9","215.72","324","60.03","36"
"06/15/12 14:02:15","124.0462","110.6","216.71","523","60.03","37"
"06/15/12 14:07:15","124.0517","69.9","215.29","350","60.03","36"
"06/15/12 14:12:16","124.0612","65.4","215.59","332","59.96","37"
"06/15/12 14:17:15","124.0711","151.2","217.23","697","60.0","38"
"06/15/12 14:22:16","124.0825","142.2","217.36","657","60.03","38"
"06/15/12 14:27:16","124.0918","119.6","216.85","563","60.03","38"
"06/15/12 14:32:15","124.1016","131.7","216.88","612","60.03","38"
"06/15/12 14:37:16","124.1118","119.2","216.36","561","60.03","38"
"06/15/12 14:42:15","124.1173","56.4","214.24","88","60.0","38"
"06/15/12 14:47:15","124.1245","80.5","214.88","400","60.03","38"
"06/15/12 14:52:16","124.1321","124.9","216.42","585","60.0","38"
"06/15/12 14:57:16","124.1399","98.2","215.35","472","60.03","38"
"06/15/12 15:02:16","124.1483","105.3","216.2","502","60.0","38"
"06/15/12 15:07:16","124.1563","102.6","215.28","488","60.0","38"
"06/15/12 15:12:15","124.1645","91.3","214.69","444","60.03","38"
"06/15/12 15:17:16","124.172","97.9","214.51","473","60.03","38"
"06/15/12 15:22:16","124.1798","94.9","214.75","455","60.03","38"
"06/15/12 15:27:15","124.1869","116.7","215.18","551","60.0","38"
"06/15/12 15:32:16","124.1955","66.7","214.56","339","60.03","38"
"06/15/12 15:37:16","124.2004","52.2","213.73","359","60.03","38"
"06/15/12 15:42:15","124.2043","39.3","212.76","274","60.03","38"
"06/15/12 15:47:15","124.2081","62.2","214.5","323","60.0","38"
"06/15/12 15:52:15","124.2142","56.7","214.67","384","60.03","37"
"06/15/12 15:57:16","124.2184","49.7","215.47","185","60.0","37"
"06/15/12 16:02:15","124.2237","92.3","215.86","449","60.03","37"
"06/15/12 16:07:15","124.2297","86.4","215.47","421","60.03","37"
"06/15/12 16:12:15","124.2357","81.7","215.04","399","60.0","37"
"06/15/12 16:17:16","124.2418","76.3","215.55","378","60.03","38"
"06/15/12 16:22:16","124.2482","89.3","215.77","435","60.03","38"
"06/15/12 16:27:16","124.2554","92.6","216.1","447","60.03","38"
"06/15/12 16:32:16","124.2617","73.8","215.74","368","60.07","38"
"06/15/12 16:37:15","124.2674","77.4","215.41","384","60.0","38"
"06/15/12 16:42:15","124.2734","78.1","216.07","383","60.0","38"
"06/15/12 16:47:16","124.2792","73.3","215.84","366","60.03","38"
"06/15/12 16:52:15","124.2845","61.5","215.73","314","60.0","38"
"06/15/12 16:57:15","124.2888","57.2","215.95","365","60.07","38"
"06/15/12 17:02:15","124.2936","63.3","216.19","317","60.03","37"
"06/15/12 17:07:16","124.298","53.9","215.02","135","60.03","37"
"06/15/12 17:12:16","124.3018","51.8","213.96","375","60.07","37"
"06/15/12 17:17:15","124.3052","59.6","214.2","227","60.07","37"
"06/15/12 17:22:15","124.3096","46.1","214.23","115","60.03","37"
"06/15/12 17:27:16","124.3134","47.5","214.5","96","60.03","37"
"06/15/12 17:32:16","124.3173","63.5","215.15","91","60.03","36"
"06/15/12 17:37:15","124.3209","44.7","215.31","162","60.07","36"
"06/15/12 17:42:16","124.3244","68.9","215.05","364","60.03","35"
"06/15/12 17:47:15","124.3284","56.5","214.49","89","60.03","35"
"06/15/12 17:52:15","124.3324","42.3","215.55","343","60.07","35"
"06/15/12 17:57:15","124.3361","52.2","216.11","105","60.03","34"
"06/15/12 18:02:15","124.339","31.3","214.43","112","60.03","34"
"06/15/12 18:07:16","124.3411","34.5","214.02","85","60.07","34"
"06/15/12 18:12:15","124.3441","28.3","214.14","244","60.07","33"
"06/15/12 18:17:15","124.3465","28.5","215.69","179","60.07","33"
"06/15/12 18:22:16","124.3486","32.7","214.17","28","60.03","33"
"06/15/12 18:27:16","124.3503","16.8","213.96","46","60.07","32"
"06/15/12 18:32:15","124.3517","24.5","214.27","260","60.03","32"
"06/15/12 18:37:15","124.3529","19.9","213.9","224","60.03","32"
"06/15/12 18:42:16","124.354","11.8","214.49","17","60.03","32"
"06/15/12 18:47:15","124.3548","13.9","214.59","34","60.07","32"
"06/15/12 18:52:16","124.3555","14.2","213.84","0","60.03","32"
"06/15/12 18:57:16","124.356","0.0","213.96","0","60.07","32"
"06/15/12 19:02:17","124.3565","10.4","213.79","17","60.0","32"
"06/15/12 19:07:16","124.357","11.8","213.92","2","60.03","31"
"06/15/12 19:12:16","124.3577","0.0","213.81","0","60.03","31"
"06/15/12 19:17:16","124.3583","0.0","213.94","197","60.03","31"
"06/15/12 19:22:15","124.3589","0.0","214.12","0","60.07","31"
"06/15/12 19:27:15","124.3593","8.3","214.17","0","60.03","30"
"06/15/12 19:37:16","124.3598","12.2","213.75","65","60.03","30"
"06/15/12 19:42:15","124.3602","0.0","213.16","36","60.03","29"
"06/15/12 19:47:15","124.3604","8.1","213.6","0","60.03","29"
"06/15/12 19:52:15","124.3605","0.0","213.82","0","60.07","28"
"06/16/12 05:52:22","124.3605","0.0","214.39","0","60.03","19"
"06/16/12 05:57:17","124.3608","0.0","212.1","0","60.03","20"
"06/16/12 06:02:18","124.3611","0.0","212.73","0","60.0","20"
"06/16/12 06:07:22","124.3615","0.0","214.74","0","60.03","21"
"06/16/12 06:12:17","124.3619","0.0","212.74","0","60.03","22"
"06/16/12 06:17:18","124.3624","7.4","212.78","0","60.03","22"
"06/16/12 06:22:18","124.3631","11.9","213.14","24","60.03","22"
"06/16/12 06:27:17","124.3638","14.1","213.04","6","60.0","22"
"06/16/12 06:32:19","124.3647","15.2","213.25","0","60.03","22"
"06/16/12 06:37:18","124.3655","10.7","212.22","1","60.0","22"
"06/16/12 06:42:17","124.3662","15.2","212.76","4","60.0","22"
"06/16/12 06:47:18","124.3672","10.8","214.62","4","60.0","22"
"06/16/12 06:52:18","124.3682","13.5","214.22","35","60.03","22"
"06/16/12 06:57:19","124.3695","17.4","213.67","8","60.0","23"
"06/16/12 07:02:19","124.3711","32.6","213.66","146","60.03","23"
"06/16/12 07:07:18","124.3731","31.6","213.44","274","60.0","23"
"06/16/12 07:12:18","124.3756","29.1","213.96","193","60.03","23"
"06/16/12 07:17:18","124.3785","46.2","213.99","126","60.0","24"
"06/16/12 07:22:18","124.3814","35.6","214.12","259","60.0","24"
"06/16/12 07:27:19","124.3845","37.1","215.53","192","60.0","24"
"06/16/12 07:32:19","124.3878","39.9","214.94","112","60.0","25"
"06/16/12 07:37:18","124.3915","58.6","214.32","201","60.03","25"
"06/16/12 07:42:18","124.3954","35.1","214.73","134","60.03","25"
"06/16/12 07:47:17","124.3987","53.3","214.86","245","60.0","25"
"06/16/12 07:52:18","124.4027","61.0","214.92","206","60.0","26"
"06/16/12 07:57:18","124.4077","67.8","217.09","341","60.03","26"
"06/16/12 08:02:18","124.4131","70.0","214.94","348","60.03","26"
"06/16/12 08:07:17","124.4188","74.5","215.31","368","60.03","26"
"06/16/12 08:12:18","124.4249","80.9","215.43","398","60.0","27"
"06/16/12 08:17:19","124.4313","84.7","215.17","413","60.0","27"
"06/16/12 08:22:19","124.438","88.3","215.41","431","60.03","28"
"06/16/12 08:27:17","124.4451","93.2","215.65","454","60.03","28"
"06/16/12 08:32:18","124.4526","99.3","216.39","474","60.0","28"
"06/16/12 08:37:17","124.4604","103.3","213.89","499","60.0","29"
"06/16/12 08:42:17","124.4688","101.8","214.83","490","60.03","30"
"06/16/12 08:47:18","124.4736","43.4","215.56","402","60.03","30"
"06/16/12 08:52:18","124.4786","64.9","213.71","331","60.03","30"
"06/16/12 08:57:18","124.4834","41.5","213.34","109","60.03","30"
"06/16/12 09:02:18","124.4876","75.6","215.05","375","60.0","30"
"06/16/12 09:07:18","124.4942","77.2","215.7","384","60.03","30"
"06/16/12 09:12:17","124.5004","81.7","215.05","404","60.03","30"
"06/16/12 09:17:18","124.5071","73.4","214.66","363","60.0","30"
"06/16/12 09:22:19","124.5126","60.2","214.75","405","60.0","30"
"06/16/12 09:27:19","124.5217","126.5","215.98","590","60.0","30"
"06/16/12 09:32:17","124.5308","103.8","215.2","492","60.0","31"
"06/16/12 09:37:18","124.5409","135.4","215.96","631","60.0","32"
"06/16/12 09:42:18","124.551","130.0","216.0","610","59.96","32"
"06/16/12 09:47:18","124.5621","144.2","217.83","662","60.0","33"
"06/16/12 09:52:18","124.5737","145.8","217.44","669","60.0","33"
"06/16/12 09:57:17","124.5822","136.3","216.3","634","60.03","33"
"06/16/12 10:02:17","124.5932","148.1","216.33","685","60.03","34"
"06/16/12 10:07:18","124.6042","144.5","217.11","668","60.03","34"
"06/16/12 10:12:18","124.6153","145.8","216.04","679","60.03","35"
"06/16/12 10:17:18","124.6267","149.9","216.67","687","60.0","36"
"06/16/12 10:22:18","124.6387","158.9","216.75","726","60.03","36"
"06/16/12 10:27:17","124.6505","128.2","216.62","598","60.03","37"
"06/16/12 10:32:18","124.6599","105.7","216.29","502","60.0","36"
"06/16/12 10:37:18","124.6683","91.7","215.93","438","60.03","36"
"06/16/12 10:42:18","124.6781","129.7","217.73","602","60.03","37"
"06/16/12 10:47:18","124.6883","178.2","218.66","807","60.0","37"
"06/16/12 10:52:18","124.7025","171.6","218.15","781","60.07","38"
"06/16/12 10:57:17","124.7127","95.7","216.76","462","60.03","38"
"06/16/12 11:02:19","124.7192","76.4","215.92","378","60.03","37"
"06/16/12 11:07:17","124.7257","91.3","215.97","443","60.03","36"
"06/16/12 11:12:17","124.7352","104.6","216.55","502","60.03","36"
"06/16/12 11:17:18","124.7422","86.2","215.02","422","60.0","36"
"06/16/12 11:22:18","124.7489","85.3","215.57","417","60.03","36"
"06/16/12 11:27:19","124.7565","96.9","216.15","468","60.0","36"
"06/16/12 11:32:17","124.764","93.0","215.82","451","60.03","36"
"06/16/12 11:37:18","124.77","71.5","215.69","358","60.0","35"
"06/16/12 11:42:19","124.7754","68.5","214.88","347","60.0","34"
"06/16/12 11:47:19","124.7806","66.3","215.65","334","60.03","33"
"06/16/12 11:52:17","124.7857","67.8","215.31","345","60.03","33"
"06/16/12 11:57:17","124.7914","76.3","215.16","378","60.07","33"
"06/16/12 12:02:19","124.7975","82.4","214.11","405","60.03","32"
"06/16/12 12:07:17","124.8047","100.4","218.43","477","60.0","32"
"06/16/12 12:12:19","124.8121","84.6","213.43","418","60.03","32"
"06/16/12 12:17:18","124.818","71.0","213.02","358","60.03","32"
"06/16/12 12:22:19","124.8234","67.8","213.3","344","60.0","32"
"06/16/12 12:27:19","124.8286","67.5","214.64","341","60.03","31"
"06/16/12 12:32:19","124.8337","62.9","213.2","323","60.03","31"
"06/16/12 12:37:19","124.8386","66.3","214.09","339","60.0","31"
"06/16/12 12:42:19","124.844","74.3","214.11","370","60.03","31"
"06/16/12 12:47:19","124.8507","84.4","214.62","413","60.0","31"
"06/16/12 12:52:19","124.857","81.5","215.37","402","60.03","31"
"06/16/12 12:57:17","124.8632","84.6","218.64","412","60.03","31"
"06/16/12 13:02:18","124.8717","127.7","218.24","598","60.03","32"
"06/16/12 13:07:19","124.8809","96.6","216.35","461","60.0","32"
"06/16/12 13:12:19","124.8901","139.7","217.82","645","60.0","33"
"06/16/12 13:17:19","124.9011","116.7","217.0","547","60.03","34"
"06/16/12 13:22:19","124.9092","85.9","212.54","424","60.0","34"
"06/16/12 13:27:18","124.9166","99.8","214.1","482","60.0","34"
"06/16/12 13:32:18","124.9242","78.7","214.62","390","60.03","34"
"06/16/12 13:37:17","124.9303","74.2","216.17","368","60.03","34"
"06/16/12 13:42:18","124.9357","63.5","215.7","322","60.03","34"
"06/16/12 13:47:18","124.94","50.1","214.08","352","60.03","33"
"06/16/12 13:52:19","124.9439","55.5","215.55","174","60.0","33"
"06/16/12 13:57:19","124.9478","46.6","215.2","75","60.03","33"
"06/16/12 14:02:18","124.9522","56.8","215.21","98","60.0","33"
"06/16/12 14:07:19","124.9567","57.8","214.63","85","60.03","32"
"06/16/12 14:12:17","124.9611","48.6","215.48","409","60.0","32"
"06/16/12 14:17:18","124.9661","66.9","215.38","339","60.03","32"
"06/16/12 14:22:18","124.9717","80.0","215.0","397","60.0","32"
"06/16/12 14:27:19","124.9787","105.1","216.51","503","60.03","33"
"06/16/12 14:32:19","124.9878","93.5","215.82","450","60.0","34"
"06/16/12 14:37:17","124.9949","80.3","214.84","396","60.0","34"
"06/16/12 14:42:19","125.0038","93.2","216.58","445","60.03","35"
"06/16/12 14:47:19","125.0094","64.5","215.9","327","60.0","35"
"06/16/12 14:52:17","125.0145","68.9","216.41","347","60.0","35"
"06/16/12 14:57:19","125.0208","95.2","215.22","460","60.03","35"
"06/16/12 15:02:18","125.029","108.7","215.09","520","60.03","35"
"06/16/12 15:07:17","125.0362","87.4","215.89","426","60.03","35"
"06/16/12 15:12:18","125.0429","80.4","215.57","397","60.0","35"
"06/16/12 15:17:18","125.0491","78.5","215.84","385","60.0","35"
"06/16/12 15:22:19","125.055","74.8","215.23","370","60.03","35"
"06/16/12 15:27:19","125.0605","64.6","215.18","330","60.03","35"
"06/16/12 15:32:19","125.0646","41.9","215.04","171","60.0","35"
"06/16/12 15:37:17","125.0686","45.6","215.71","211","60.0","34"
"06/16/12 15:42:18","125.0728","68.0","214.8","222","60.0","34"
"06/16/12 15:47:17","125.0773","68.7","214.76","381","60.03","34"
"06/16/12 15:52:18","125.0814","45.5","214.15","335","60.0","34"
"06/16/12 15:57:19","125.0849","45.7","213.5","339","60.03","33"
"06/16/12 16:02:18","125.0875","25.8","213.15","67","60.0","32"
"06/16/12 16:07:18","125.0894","26.0","213.48","39","60.0","32"
"06/16/12 16:12:18","125.0914","16.8","213.88","223","60.03","32"
"06/16/12 16:17:18","125.0936","27.6","213.08","272","60.0","32"
"06/16/12 16:22:18","125.0959","28.5","214.28","245","60.0","31"
"06/16/12 16:27:18","125.098","23.7","214.43","192","60.03","31"
"06/16/12 16:32:17","125.1007","48.7","214.09","246","60.0","30"
"06/16/12 16:37:19","125.1042","40.9","214.4","319","60.0","30"
"06/16/12 16:42:18","125.1084","42.9","214.11","244","60.03","31"
"06/16/12 16:47:17","125.1121","41.1","214.34","128","60.0","31"
"06/16/12 16:52:18","125.1156","32.9","213.41","110","60.03","31"
"06/16/12 16:57:18","125.1184","36.6","214.62","141","60.0","31"
"06/16/12 17:02:17","125.1214","41.9","213.96","107","60.03","32"
"06/16/12 17:07:19","125.1242","30.3","213.77","178","60.03","32"
"06/16/12 17:12:19","125.1268","28.5","213.86","142","60.03","32"
"06/16/12 17:17:19","125.1292","32.7","214.07","187","60.03","32"
"06/16/12 17:22:17","125.1312","22.4","214.44","277","60.03","31"
"06/16/12 17:27:17","125.133","24.7","213.72","199","60.03","31"
"06/16/12 17:32:18","125.135","31.4","212.89","56","60.03","31"
"06/16/12 17:37:19","125.1364","10.9","214.2","38","60.03","31"
"06/16/12 17:42:19","125.1372","0.0","213.1","189","60.03","30"
"06/16/12 17:47:18","125.1378","8.0","213.59","240","60.0","30"
"06/16/12 17:52:18","125.1384","15.3","213.97","5","60.0","30"
"06/16/12 17:57:18","125.139","15.0","214.16","0","60.03","29"
"06/16/12 18:02:19","125.1398","9.5","213.82","0","60.03","29"
"06/16/12 18:07:19","125.1402","15.2","213.63","70","60.03","29"
"06/16/12 18:12:18","125.1408","12.1","213.86","3","60.03","28"
"06/16/12 18:17:17","125.1417","12.1","213.78","1","60.03","28"
"06/16/12 18:22:18","125.1428","12.1","213.86","171","60.03","28"
"06/16/12 18:27:18","125.1438","12.2","212.68","5","60.0","28"
"06/16/12 18:32:17","125.1443","14.8","212.99","195","60.03","28"
"06/16/12 18:37:18","125.145","0.0","212.62","0","60.03","27"
"06/17/12 05:47:25","125.1452","0.0","214.0","0","60.03","17"
"06/17/12 05:52:22","125.1452","0.0","214.31","0","60.0","17"
"06/17/12 06:17:19","125.1458","0.0","213.36","0","60.07","19"
"06/17/12 06:22:18","125.1464","0.0","213.97","5","60.03","19"
"06/17/12 06:27:18","125.1471","0.0","213.49","185","60.03","19"
"06/17/12 06:32:19","125.1479","11.9","213.12","6","60.0","19"
"06/17/12 06:37:19","125.149","14.2","213.92","3","60.03","19"
"06/17/12 06:42:19","125.1502","13.2","213.87","3","60.03","20"
"06/17/12 06:47:18","125.1517","12.3","213.6","216","60.03","20"
"06/17/12 06:52:18","125.1535","15.5","214.02","27","60.03","20"
"06/17/12 06:57:18","125.1555","31.8","213.57","36","60.0","20"
"06/17/12 07:02:18","125.1578","36.5","213.15","221","60.0","20"
"06/17/12 07:07:19","125.1605","40.4","214.12","255","60.0","20"
"06/17/12 07:12:18","125.1633","45.1","213.83","148","60.0","21"
"06/17/12 07:17:18","125.1665","38.7","213.96","142","60.03","21"
"06/17/12 07:22:18","125.17","54.6","213.58","356","60.03","21"
"06/17/12 07:27:19","125.1739","42.3","214.12","213","60.03","22"
"06/17/12 07:32:19","125.1781","52.0","213.92","85","60.0","22"
"06/17/12 07:37:19","125.1826","45.7","214.66","404","60.03","22"
"06/17/12 07:42:19","125.1874","64.1","213.81","328","60.03","22"
"06/17/12 07:47:18","125.1926","68.4","213.27","343","60.0","22"
"06/17/12 07:52:18","125.198","72.3","213.97","360","60.0","23"
"06/17/12 07:57:18","125.2038","76.8","214.43","381","60.03","23"
"06/17/12 08:02:18","125.2099","80.9","214.33","400","60.0","23"
"06/17/12 08:07:18","125.2164","85.2","214.94","417","60.0","23"
"06/17/12 08:12:19","125.2232","89.1","215.1","433","60.0","24"
"06/17/12 08:17:18","125.2303","92.3","215.24","450","60.03","24"
"06/17/12 08:22:18","125.2375","96.5","214.38","466","60.0","24"
"06/17/12 08:27:19","125.2453","99.8","215.74","481","60.03","24"
"06/17/12 08:32:19","125.2531","103.4","215.13","495","60.0","25"
"06/17/12 08:37:19","125.2613","107.0","215.36","511","60.03","25"
"06/17/12 08:42:18","125.2697","110.3","215.14","523","60.03","25"
"06/17/12 08:47:18","125.2785","113.5","215.69","541","60.03","25"
"06/17/12 08:52:18","125.2874","117.4","215.32","554","60.0","25"
"06/17/12 08:57:19","125.2967","119.8","215.75","562","60.03","26"
"06/17/12 09:02:18","125.3061","123.3","216.18","579","60.03","26"
"06/17/12 09:07:18","125.3158","126.1","215.21","596","60.0","26"
"06/17/12 09:12:19","125.3258","130.8","216.32","611","60.0","27"
"06/17/12 09:17:18","125.3357","131.5","216.11","610","60.03","27"
"06/17/12 09:22:18","125.3461","134.1","215.69","627","60.0","27"
"06/17/12 09:27:19","125.3566","136.0","217.1","628","60.03","28"
"06/17/12 09:32:18","125.3673","72.6","214.93","364","60.0","28"
"06/17/12 09:37:18","125.3782","143.2","217.35","658","60.0","29"
"06/17/12 09:42:19","125.3894","145.2","217.26","667","60.03","29"
"06/17/12 09:47:19","125.4008","147.6","217.58","681","60.0","29"
"06/17/12 09:52:18","125.4124","149.8","216.51","693","60.03","29"
"06/17/12 09:57:18","125.4242","152.4","216.92","702","60.03","29"
"06/17/12 10:02:18","125.4361","154.4","216.62","710","60.03","30"
"06/17/12 10:07:18","125.4482","156.6","217.18","717","60.0","30"
"06/17/12 10:12:19","125.4605","159.0","217.17","731","60.03","30"
"06/17/12 10:17:18","125.4726","160.2","218.6","735","60.03","30"
"06/17/12 10:22:19","125.485","162.2","217.75","742","60.0","31"
"06/17/12 10:27:19","125.4978","164.2","217.89","748","60.0","31"
"06/17/12 10:32:18","125.5106","164.9","217.45","753","60.03","31"
"06/17/12 10:37:18","125.523","168.3","217.6","769","60.0","31"
"06/17/12 10:42:18","125.5362","168.7","217.39","775","60.03","32"
