"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"06/17/12 10:47:19","125.5495","171.9","217.78","786","60.0","31"
"06/17/12 10:52:19","125.563","173.6","218.24","784","60.03","31"
"06/17/12 10:57:19","125.5767","176.3","218.3","797","60.03","31"
"06/17/12 11:02:19","125.5903","177.2","218.05","808","60.03","31"
"06/17/12 11:07:18","125.6036","159.7","217.53","731","60.03","31"
"06/17/12 11:12:18","125.6171","185.3","217.65","843","60.03","31"
"06/17/12 11:17:18","125.63","187.5","217.64","850","60.03","31"
"06/17/12 11:22:19","125.6441","183.4","218.02","834","60.03","31"
"06/17/12 11:27:18","125.6583","182.8","217.52","830","60.03","31"
"06/17/12 11:32:18","125.6725","184.4","217.72","835","60.03","31"
"06/17/12 11:37:19","125.687","185.3","216.62","844","60.0","31"
"06/17/12 11:42:19","125.7013","184.8","217.34","842","60.03","31"
"06/17/12 11:47:19","125.7157","184.8","217.5","837","60.0","32"
"06/17/12 11:52:19","125.7301","185.8","217.86","839","60.03","32"
"06/17/12 11:57:19","125.7446","185.7","217.94","837","60.03","32"
"06/17/12 12:02:18","125.759","186.9","217.46","847","60.03","32"
"06/17/12 12:07:18","125.7736","186.4","217.6","843","60.03","32"
"06/17/12 12:12:19","125.7881","187.3","216.97","853","60.03","32"
"06/17/12 12:17:18","125.8027","187.2","217.07","853","60.0","32"
"06/17/12 12:22:18","125.8173","187.4","217.37","851","60.03","32"
"06/17/12 12:27:18","125.832","188.4","217.36","854","60.0","32"
"06/17/12 12:32:18","125.8466","187.6","218.1","851","60.0","33"
"06/17/12 12:37:19","125.8613","187.3","217.12","853","60.0","33"
"06/17/12 12:42:19","125.8759","188.1","216.95","855","60.03","33"
"06/17/12 12:47:18","125.8906","187.5","217.09","854","60.03","33"
"06/17/12 12:52:18","125.9052","186.2","217.44","844","60.03","33"
"06/17/12 12:57:18","125.9197","184.5","217.17","839","60.0","34"
"06/17/12 13:02:18","125.9342","186.6","217.93","842","60.03","33"
"06/17/12 13:07:18","125.9487","184.5","216.96","849","60.03","34"
"06/17/12 13:12:18","125.963","184.0","216.88","837","60.0","34"
"06/17/12 13:17:18","125.9775","186.4","217.49","839","60.03","33"
"06/17/12 13:22:18","125.9919","185.3","217.46","842","60.0","33"
"06/17/12 13:27:18","126.0062","183.2","217.18","834","60.0","33"
"06/17/12 13:32:18","126.0205","181.4","217.42","824","60.03","33"
"06/17/12 13:37:19","126.0347","181.3","217.76","821","60.0","33"
"06/17/12 13:42:19","126.0488","180.3","218.2","819","60.03","33"
"06/17/12 13:47:18","126.0627","176.9","217.88","798","60.03","34"
"06/17/12 13:52:19","126.0765","177.0","216.63","810","60.0","33"
"06/17/12 13:57:19","126.0903","175.1","216.81","797","60.0","34"
"06/17/12 14:02:19","126.1039","173.4","217.26","794","60.03","34"
"06/17/12 14:07:19","126.1175","173.3","217.31","788","60.0","34"
"06/17/12 14:12:18","126.1308","171.7","217.07","786","60.0","33"
"06/17/12 14:17:18","126.1442","169.0","216.98","772","60.03","34"
"06/17/12 14:22:19","126.1573","167.1","216.03","767","60.0","34"
"06/17/12 14:27:19","126.1702","165.3","219.1","752","60.0","34"
"06/17/12 14:32:19","126.1829","163.7","218.87","739","60.03","34"
"06/17/12 14:37:20","126.1956","161.3","218.57","736","60.03","34"
"06/17/12 14:42:20","126.2082","160.5","218.2","735","60.0","34"
"06/17/12 14:47:18","126.2206","158.1","217.64","722","60.03","34"
"06/17/12 14:52:19","126.2329","156.8","217.86","713","60.03","34"
"06/17/12 14:57:19","126.245","153.3","216.96","707","60.0","34"
"06/17/12 15:02:19","126.2568","150.9","218.22","694","60.0","35"
"06/17/12 15:07:19","126.2685","148.6","217.19","683","60.0","34"
"06/17/12 15:12:19","126.28","146.8","218.19","678","60.03","34"
"06/17/12 15:17:18","126.2914","143.8","217.8","664","60.0","34"
"06/17/12 15:22:19","126.3025","141.2","217.34","654","60.03","34"
"06/17/12 15:27:18","126.3134","138.5","217.14","642","60.03","34"
"06/17/12 15:32:18","126.324","136.4","217.15","633","60.03","34"
"06/17/12 15:37:18","126.3345","132.2","217.05","613","60.0","34"
"06/17/12 15:42:19","126.3446","128.1","217.46","596","60.03","34"
"06/17/12 15:47:19","126.3544","122.4","217.57","571","60.03","34"
"06/17/12 15:52:19","126.3637","119.0","217.17","560","60.0","33"
"06/17/12 15:57:19","126.3728","116.2","216.76","546","60.0","34"
"06/17/12 16:02:18","126.382","120.2","217.6","566","60.03","34"
"06/17/12 16:07:20","126.382","112.4","216.81","530","60.03","34"
"06/17/12 16:12:18","126.3904","108.3","217.1","512","60.03","33"
"06/17/12 16:17:19","126.399","113.0","216.12","536","60.0","33"
"06/17/12 16:22:19","126.4078","109.3","216.27","520","60.0","33"
"06/17/12 16:27:19","126.4161","104.8","216.93","497","60.03","33"
"06/17/12 16:32:19","126.4241","97.2","216.28","466","60.0","32"
"06/17/12 16:37:18","126.4312","84.9","215.62","412","60.0","32"
"06/17/12 16:42:20","126.4376","78.9","215.75","387","60.0","32"
"06/17/12 16:47:18","126.4438","79.9","215.96","391","60.03","32"
"06/17/12 16:52:18","126.45","81.7","215.8","398","60.03","32"
"06/17/12 16:57:19","126.4566","87.3","216.75","421","60.03","32"
"06/17/12 17:02:18","126.4627","55.5","215.54","97","60.0","32"
"06/17/12 17:07:20","126.4665","70.9","215.84","196","60.03","31"
"06/17/12 17:12:20","126.4709","43.6","215.88","408","60.03","31"
"06/17/12 17:17:18","126.4738","34.9","215.42","162","60.0","30"
"06/17/12 17:22:19","126.4762","36.2","214.61","268","60.03","30"
"06/17/12 17:27:19","126.4792","55.1","216.74","258","60.03","30"
"06/17/12 17:32:18","126.4842","74.7","215.7","371","60.0","30"
"06/17/12 17:37:19","126.49","71.7","215.67","361","60.03","30"
"06/17/12 17:42:19","126.4952","63.4","216.3","320","60.03","30"
"06/17/12 17:47:18","126.5","56.6","215.83","133","60.0","31"
"06/17/12 17:52:19","126.5038","54.8","216.54","309","60.07","31"
"06/17/12 17:57:19","126.5077","52.6","216.18","115","60.03","31"
"06/17/12 18:02:19","126.511","44.5","215.12","301","60.03","31"
"06/17/12 18:07:18","126.5139","33.5","215.18","196","60.0","31"
"06/17/12 18:12:18","126.5166","36.0","215.64","247","60.0","31"
"06/17/12 18:17:19","126.5191","25.7","215.31","136","60.03","31"
"06/17/12 18:22:19","126.5215","31.4","215.32","249","60.03","31"
"06/17/12 18:27:19","126.5237","32.8","214.19","97","60.03","31"
"06/17/12 18:32:19","126.5257","31.7","215.25","27","60.0","31"
"06/17/12 18:37:19","126.5278","30.4","215.7","101","60.03","31"
"06/17/12 18:42:19","126.5298","37.5","215.26","81","60.03","31"
"06/17/12 18:47:18","126.5318","30.5","215.44","14","60.03","31"
"06/17/12 18:52:18","126.534","29.6","215.27","38","60.03","31"
"06/17/12 18:57:18","126.5358","21.2","215.16","20","60.03","31"
"06/17/12 19:02:18","126.5372","13.4","215.09","56","60.03","31"
"06/17/12 19:07:19","126.5385","19.3","213.79","88","60.07","31"
"06/17/12 19:12:19","126.5394","12.1","213.39","8","60.0","30"
"06/17/12 19:17:18","126.5403","6.5","212.48","146","60.03","30"
"06/17/12 19:22:19","126.5409","10.9","213.48","26","60.03","30"
"06/17/12 19:27:18","126.5417","11.3","213.41","4","60.03","30"
"06/17/12 19:32:18","126.5423","0.0","213.93","30","60.0","30"
"06/17/12 19:37:18","126.5427","0.0","213.09","0","60.0","30"
"06/17/12 19:42:19","126.543","2.1","214.08","232","60.03","29"
"06/17/12 19:47:18","126.5433","11.1","214.28","1","60.0","29"
"06/17/12 19:52:18","126.5435","0.0","213.26","0","60.03","29"
"06/18/12 05:42:28","126.5435","0.0","213.09","0","60.03","18"
"06/18/12 05:47:24","126.5435","0.0","213.29","0","60.03","18"
"06/18/12 05:52:20","126.5438","0.0","212.81","0","60.03","19"
"06/18/12 05:57:19","126.5442","13.5","212.48","2","60.03","19"
"06/18/12 06:02:18","126.5449","11.3","212.52","135","60.0","19"
"06/18/12 06:07:21","126.5457","14.5","213.75","201","60.03","19"
"06/18/12 06:12:20","126.5466","14.8","213.21","24","60.0","20"
"06/18/12 06:17:19","126.5476","14.1","213.3","40","60.03","20"
"06/18/12 06:22:18","126.5487","12.3","213.74","152","60.03","20"
"06/18/12 06:27:19","126.5499","13.6","213.55","3","60.0","20"
"06/18/12 06:32:19","126.5513","11.3","214.18","203","60.0","20"
"06/18/12 06:37:20","126.5528","11.1","213.98","31","60.03","20"
"06/18/12 06:42:18","126.5541","18.1","214.33","138","60.03","20"
"06/18/12 06:47:18","126.555","7.0","213.47","190","60.0","20"
"06/18/12 06:52:19","126.5557","0.0","213.7","136","60.0","20"
"06/18/12 06:57:19","126.556","0.0","212.83","0","60.0","21"
"06/18/12 07:02:18","126.5561","0.0","212.56","0","60.03","20"
"06/18/12 07:07:20","126.5563","0.0","214.21","0","60.0","20"
"06/18/12 08:17:20","126.557","15.5","212.44","7","60.0","19"
"06/18/12 08:47:18","126.5587","0.0","214.13","0","60.03","21"
"06/18/12 08:52:19","126.5595","19.5","213.44","177","60.03","21"
"06/18/12 08:57:19","126.5611","16.4","213.98","168","60.0","21"
"06/18/12 09:02:19","126.5632","29.0","214.87","250","60.03","22"
"06/18/12 09:07:19","126.5653","15.6","213.91","236","60.0","22"
"06/18/12 09:12:20","126.5676","15.6","212.74","212","60.0","22"
"06/18/12 09:17:19","126.5689","15.2","212.56","20","60.0","22"
"06/18/12 09:22:19","126.5699","11.8","213.33","166","60.03","22"
"06/18/12 09:27:19","126.5714","25.1","213.37","165","60.0","22"
"06/18/12 09:32:19","126.5738","28.1","212.87","86","60.0","22"
"06/18/12 09:37:19","126.5755","12.5","212.52","7","60.0","23"
"06/18/12 09:42:20","126.5766","12.2","213.32","4","60.0","23"
"06/18/12 09:47:20","126.5781","22.9","212.96","191","60.0","23"
"06/18/12 09:52:18","126.5799","29.3","213.22","77","60.0","23"
"06/18/12 09:57:19","126.5814","15.1","213.04","3","60.03","23"
"06/18/12 10:02:20","126.5824","35.7","211.84","69","60.0","23"
"06/18/12 10:07:18","126.5845","34.1","211.98","30","60.03","23"
"06/18/12 10:12:19","126.5871","34.8","213.72","224","60.03","23"
"06/18/12 10:17:19","126.5886","7.4","213.33","0","60.0","23"
"06/18/12 10:22:19","126.5891","3.0","213.19","0","60.0","23"
"06/18/12 10:27:20","126.5899","12.7","212.6","25","60.0","23"
"06/18/12 10:32:19","126.5916","35.8","212.68","93","60.0","23"
"06/18/12 10:37:19","126.5933","12.9","212.86","6","60.03","23"
"06/18/12 10:42:20","126.5942","0.0","212.68","0","60.03","23"
"06/18/12 10:47:20","126.5948","10.7","212.28","9","60.0","23"
"06/18/12 10:52:18","126.5961","19.5","213.49","38","60.03","23"
"06/18/12 10:57:19","126.5977","20.7","214.19","246","60.03","24"
"06/18/12 11:02:19","126.5992","22.5","214.01","91","60.0","24"
"06/18/12 11:07:20","126.6005","27.7","213.52","235","60.0","24"
"06/18/12 11:12:19","126.602","15.4","212.9","265","60.03","24"
"06/18/12 11:17:19","126.6033","17.7","212.1","9","60.03","24"
"06/18/12 11:22:19","126.6047","14.3","212.34","11","60.03","24"
"06/18/12 11:27:19","126.6061","14.5","212.93","6","60.03","24"
"06/18/12 11:32:19","126.6075","12.5","213.01","8","60.03","24"
"06/18/12 11:37:20","126.6087","12.2","211.83","37","60.03","24"
"06/18/12 11:42:19","126.6098","14.7","213.1","11","60.03","24"
"06/18/12 11:47:20","126.611","14.8","212.79","55","60.03","24"
"06/18/12 11:52:18","126.6124","24.1","212.97","256","60.03","25"
"06/18/12 11:57:20","126.6137","23.8","214.05","35","60.03","25"
"06/18/12 12:02:19","126.6155","18.0","214.19","331","60.0","25"
"06/18/12 12:07:20","126.6174","12.1","213.18","199","60.03","25"
"06/18/12 12:12:18","126.619","30.7","212.37","89","60.0","25"
"06/18/12 12:17:19","126.6216","39.0","212.02","126","60.03","25"
"06/18/12 12:22:19","126.6252","44.0","212.63","204","60.03","26"
"06/18/12 12:27:19","126.6281","33.8","212.17","288","60.0","26"
"06/18/12 12:32:19","126.6311","44.9","214.04","297","60.0","26"
"06/18/12 12:37:18","126.6351","52.2","213.13","266","60.03","27"
"06/18/12 12:42:19","126.6391","49.7","213.59","251","60.0","27"
"06/18/12 12:47:19","126.6426","51.4","214.11","362","60.0","27"
"06/18/12 12:52:19","126.6464","50.9","213.91","306","60.03","27"
"06/18/12 12:57:20","126.6494","42.7","213.12","198","60.03","27"
"06/18/12 13:02:20","126.653","51.7","213.85","357","60.0","28"
"06/18/12 13:07:20","126.6562","53.4","214.34","202","60.0","28"
"06/18/12 13:12:20","126.66","51.8","213.51","120","60.03","28"
"06/18/12 13:17:18","126.6636","41.6","213.94","193","60.03","28"
"06/18/12 13:22:19","126.6678","55.6","214.79","162","60.03","28"
"06/18/12 13:27:19","126.6717","42.0","215.2","316","60.03","29"
"06/18/12 13:32:20","126.6756","44.9","214.1","348","60.0","29"
"06/18/12 13:37:20","126.6793","52.3","213.32","188","60.03","29"
"06/18/12 13:42:18","126.6827","44.6","213.17","87","60.0","30"
"06/18/12 13:47:20","126.6854","31.4","213.95","153","60.03","30"
"06/18/12 13:52:20","126.6889","54.6","214.48","391","60.03","30"
"06/18/12 13:57:19","126.6948","124.6","216.12","584","60.03","30"
"06/18/12 14:02:19","126.7006","64.8","214.26","354","60.03","31"
"06/18/12 14:07:18","126.7044","43.6","213.71","162","60.03","31"
"06/18/12 14:12:19","126.7092","75.8","215.0","376","60.03","31"
"06/18/12 14:17:20","126.7172","141.4","216.59","658","60.03","32"
"06/18/12 14:22:19","126.7293","64.1","214.57","328","60.0","33"
"06/18/12 14:27:19","126.7335","56.9","214.23","273","60.03","33"
"06/18/12 14:32:20","126.7374","40.8","213.93","394","60.03","33"
"06/18/12 14:37:18","126.7421","104.0","215.78","498","60.03","33"
"06/18/12 14:42:19","126.7497","49.5","213.62","333","60.03","34"
"06/18/12 14:47:19","126.7523","37.3","213.67","231","60.03","33"
"06/18/12 14:52:19","126.7552","31.7","214.14","268","60.0","33"
"06/18/12 14:57:19","126.7605","172.1","217.66","784","60.07","34"
"06/18/12 15:02:19","126.77","172.0","217.52","787","60.03","34"
"06/18/12 15:07:19","126.7796","135.8","216.65","632","60.07","35"
"06/18/12 15:12:18","126.7889","62.0","214.56","320","60.03","35"
"06/18/12 15:17:19","126.7982","69.4","214.46","352","60.03","36"
"06/18/12 15:22:19","126.8052","156.2","217.71","717","60.0","36"
"06/18/12 15:27:20","126.8093","48.2","214.63","242","60.03","36"
"06/18/12 15:32:20","126.8131","151.1","217.16","698","60.03","36"
"06/18/12 15:37:18","126.8247","122.8","215.69","578","60.03","38"
"06/18/12 15:42:20","126.8352","135.2","216.71","632","60.03","39"
"06/18/12 15:47:20","126.8451","121.6","216.33","573","60.03","40"
"06/18/12 15:52:19","126.8543","119.1","215.75","564","60.0","40"
"06/18/12 15:57:18","126.8634","115.4","215.65","551","60.03","40"
"06/18/12 16:02:19","126.8723","112.9","216.05","535","60.07","40"
"06/18/12 16:07:19","126.8808","110.4","216.08","523","60.03","40"
"06/18/12 16:12:20","126.8893","108.0","215.77","515","60.03","39"
"06/18/12 16:17:20","126.8976","104.8","215.45","500","60.03","39"
"06/18/12 16:22:18","126.9056","101.6","215.7","485","60.0","38"
"06/18/12 16:27:19","126.9133","97.5","215.21","470","60.0","38"
"06/18/12 16:32:19","126.9208","94.2","215.11","457","60.0","38"
"06/18/12 16:37:20","126.9281","91.5","214.68","446","60.03","38"
"06/18/12 16:42:19","126.935","87.4","215.34","421","60.0","38"
"06/18/12 16:47:19","126.9417","84.3","215.05","414","60.03","38"
"06/18/12 16:52:20","126.9481","81.7","215.79","405","60.0","38"
"06/18/12 16:57:20","126.9544","78.2","215.01","385","60.03","38"
"06/18/12 17:02:18","126.9603","73.9","215.88","366","60.0","38"
"06/18/12 17:07:19","126.9658","69.7","215.82","352","60.03","38"
"06/18/12 17:12:19","126.9711","68.0","215.41","340","60.03","38"
"06/18/12 17:17:18","126.9747","70.9","215.2","354","60.03","37"
"06/18/12 17:22:18","126.9776","69.1","215.24","350","60.0","37"
"06/18/12 17:27:18","126.9811","24.1","212.85","26","60.03","37"
"06/18/12 17:32:18","126.983","23.7","214.17","23","60.03","36"
"06/18/12 17:37:20","126.9847","27.4","214.09","168","60.03","36"
"06/18/12 17:42:18","126.9861","14.4","214.75","113","60.03","35"
"06/18/12 17:47:19","126.9878","23.9","214.88","304","60.03","35"
"06/18/12 17:52:18","126.9915","40.5","215.44","337","60.07","35"
"06/18/12 17:57:19","126.9944","38.9","215.0","134","60.0","35"
"06/18/12 18:02:19","126.997","34.6","214.69","193","60.03","35"
"06/18/12 18:07:19","126.9993","24.7","214.97","127","60.07","34"
"06/18/12 18:12:20","127.0013","25.2","213.95","21","60.0","33"
"06/18/12 18:17:18","127.0031","14.4","214.07","18","60.03","32"
"06/18/12 18:22:19","127.0048","20.1","213.46","40","60.0","32"
"06/18/12 18:27:18","127.0061","24.2","214.36","238","60.0","31"
"06/18/12 18:32:19","127.0073","19.8","214.07","115","60.03","31"
"06/18/12 18:37:20","127.0082","13.8","214.6","1","60.03","30"
"06/18/12 18:42:18","127.009","0.0","213.96","22","60.03","30"
"06/18/12 18:47:20","127.0097","2.5","213.98","0","60.03","29"
"06/18/12 18:52:20","127.0103","13.6","214.05","231","60.03","29"
"06/18/12 18:57:20","127.0107","2.2","214.03","0","60.03","28"
"06/18/12 19:07:18","127.0116","0.0","214.26","0","60.03","28"
"06/18/12 19:12:19","127.012","0.0","214.29","0","60.03","27"
"06/18/12 19:17:18","127.0123","13.7","213.97","17","60.03","27"
"06/18/12 19:22:19","127.0127","11.9","214.03","2","60.0","27"
"06/18/12 19:27:19","127.013","0.0","213.59","0","60.03","27"
"06/18/12 19:32:19","127.0133","13.6","213.46","2","60.0","27"
"06/18/12 19:37:19","127.0136","0.0","213.43","0","60.03","27"
"06/19/12 05:52:20","127.0143","0.0","212.46","0","60.07","20"
"06/19/12 05:57:19","127.0146","0.0","212.63","0","60.03","21"
"06/19/12 06:02:20","127.0151","6.4","212.02","145","60.0","21"
"06/19/12 06:07:19","127.0156","13.9","213.16","4","60.0","22"
"06/19/12 06:12:19","127.016","11.6","212.26","168","60.03","22"
"06/19/12 06:17:19","127.0163","4.9","212.4","181","60.03","22"
"06/19/12 06:22:20","127.0167","14.2","212.35","13","60.03","22"
"06/19/12 06:27:20","127.0171","0.0","212.87","0","60.03","22"
"06/19/12 06:32:20","127.0178","15.4","213.45","23","60.03","22"
"06/19/12 06:37:20","127.0184","13.7","213.13","22","60.03","22"
"06/19/12 06:42:19","127.0191","14.9","213.07","8","60.0","22"
"06/19/12 06:47:19","127.0197","14.8","213.33","0","60.03","22"
"06/19/12 06:52:19","127.0206","12.4","213.33","10","60.03","22"
"06/19/12 06:57:19","127.0216","7.1","213.08","150","60.0","22"
"06/19/12 07:02:19","127.0225","12.6","211.92","20","60.03","23"
"06/19/12 07:07:19","127.0233","7.3","213.29","146","60.03","23"
"06/19/12 07:12:19","127.0242","16.2","214.58","4","60.0","23"
"06/19/12 07:17:20","127.0252","12.7","214.56","32","60.03","23"
"06/19/12 07:22:20","127.0262","14.6","214.79","3","60.03","23"
"06/19/12 07:27:19","127.027","5.1","214.64","0","60.03","23"
"06/19/12 07:32:19","127.0278","11.9","214.5","7","60.03","23"
"06/19/12 07:37:20","127.0286","14.7","213.34","15","60.0","23"
"06/19/12 07:42:20","127.0294","0.0","213.53","109","60.03","23"
"06/19/12 07:47:19","127.03","0.0","213.9","0","60.03","23"
"06/19/12 07:52:19","127.0304","0.0","214.57","0","60.03","23"
"06/19/12 07:57:19","127.0307","0.0","214.16","0","60.0","23"
"06/19/12 08:07:20","127.0312","0.0","213.31","0","60.03","23"
"06/19/12 08:12:23","127.0314","0.0","213.48","0","60.0","23"
"06/19/12 08:17:22","127.0317","0.0","213.0","0","60.0","23"
"06/19/12 08:22:21","127.0321","0.0","213.82","0","60.03","23"
"06/19/12 08:27:19","127.0325","1.4","213.14","0","60.0","23"
"06/19/12 08:37:20","127.0332","6.8","212.17","118","60.03","23"
"06/19/12 08:42:20","127.0335","0.0","213.1","0","60.0","22"
"06/19/12 08:47:20","127.0338","15.1","212.53","0","60.03","22"
"06/19/12 08:52:20","127.0342","0.0","213.2","0","60.0","22"
"06/19/12 08:57:20","127.0347","14.7","213.51","1","60.0","22"
"06/19/12 09:02:19","127.0353","14.8","214.64","1","60.03","22"
"06/19/12 09:07:20","127.0361","15.7","213.38","16","60.03","22"
"06/19/12 09:12:20","127.0373","11.0","213.31","216","60.03","22"
"06/19/12 09:17:20","127.0384","13.3","213.07","35","60.0","22"
"06/19/12 09:22:20","127.0395","12.9","212.42","197","60.03","22"
"06/19/12 09:27:19","127.0403","0.0","213.59","0","60.0","22"
"06/19/12 09:32:19","127.041","0.0","213.01","16","60.0","22"
"06/19/12 09:37:19","127.0416","4.7","212.67","0","60.0","22"
"06/19/12 09:42:19","127.0422","12.7","213.97","20","60.03","22"
"06/19/12 09:47:19","127.043","13.0","213.72","77","60.0","22"
"06/19/12 09:52:20","127.0443","22.2","213.34","174","60.03","22"
"06/19/12 09:57:20","127.046","38.4","213.13","171","60.03","22"
"06/19/12 10:02:20","127.0488","35.6","214.5","94","60.0","23"
"06/19/12 10:07:19","127.0522","41.5","214.34","239","60.03","23"
"06/19/12 10:12:19","127.0558","55.5","214.73","120","60.0","23"
"06/19/12 10:17:19","127.0593","37.7","213.97","332","60.03","23"
"06/19/12 10:22:20","127.0618","30.1","213.18","49","60.03","23"
"06/19/12 10:27:20","127.0631","14.6","214.15","80","60.03","23"
"06/19/12 10:32:20","127.0643","22.6","212.66","142","60.03","23"
"06/19/12 10:37:19","127.0665","20.7","212.68","225","60.0","23"
"06/19/12 10:42:21","127.0679","27.9","212.75","75","60.03","23"
"06/19/12 10:47:19","127.0717","65.3","214.38","333","60.03","23"
"06/19/12 10:52:20","127.0782","95.8","215.39","462","60.03","24"
"06/19/12 10:57:20","127.0861","83.1","215.92","406","60.07","25"
"06/19/12 11:02:20","127.0917","59.9","214.9","386","60.03","26"
"06/19/12 11:07:19","127.0954","38.8","215.41","334","60.03","26"
"06/19/12 11:12:19","127.0986","42.8","214.02","222","60.03","27"
"06/19/12 11:17:20","127.102","42.8","214.05","314","60.03","27"
"06/19/12 11:22:20","127.107","105.4","215.44","506","60.03","27"
"06/19/12 11:27:21","127.1166","133.6","215.5","629","60.03","28"
"06/19/12 11:32:20","127.1267","128.2","216.06","600","60.0","29"
"06/19/12 11:37:20","127.1356","82.3","215.18","407","60.0","29"
"06/19/12 11:42:20","127.1434","105.1","216.41","495","60.03","30"
"06/19/12 11:47:21","127.1487","41.4","214.49","169","60.03","30"
"06/19/12 11:52:19","127.1514","43.4","213.65","100","60.03","30"
"06/19/12 11:57:19","127.1551","72.7","214.71","411","60.03","30"
"06/19/12 12:02:19","127.1617","114.7","216.42","545","60.03","30"
"06/19/12 12:07:20","127.1719","153.4","216.86","708","60.0","31"
"06/19/12 12:12:20","127.1806","57.6","213.43","101","60.03","30"
"06/19/12 12:22:20","127.1876","50.4","213.21","157","60.0","30"
"06/19/12 12:27:20","127.1905","34.0","213.7","56","60.03","29"
"06/19/12 12:32:20","127.1924","35.0","214.13","261","60.0","29"
"06/19/12 12:37:19","127.1965","76.6","214.19","381","60.03","29"
"06/19/12 12:42:19","127.2028","70.6","214.29","357","60.03","29"
"06/19/12 12:47:19","127.2074","39.0","214.43","104","60.03","29"
"06/19/12 12:52:20","127.2104","44.3","214.7","222","60.03","29"
"06/19/12 12:57:20","127.216","77.6","216.09","383","60.03","29"
"06/19/12 13:02:19","127.2219","81.5","215.9","399","60.03","29"
"06/19/12 13:07:19","127.2292","108.7","216.41","517","60.03","30"
"06/19/12 13:12:20","127.235","62.8","215.06","321","60.0","30"
"06/19/12 13:17:20","127.2391","46.4","214.92","348","60.03","29"
"06/19/12 13:22:19","127.2417","22.8","214.54","249","60.03","29"
"06/19/12 13:27:19","127.2433","22.6","214.49","170","60.03","28"
"06/19/12 13:32:20","127.2447","17.9","214.84","43","60.0","27"
"06/19/12 13:37:19","127.2461","32.4","214.92","90","60.03","27"
"06/19/12 13:42:21","127.2484","27.3","215.16","102","60.0","26"
"06/19/12 13:47:20","127.2516","57.0","215.28","143","60.03","26"
"06/19/12 13:52:20","127.2557","62.1","215.55","317","60.03","26"
"06/19/12 13:57:19","127.2619","83.1","215.7","405","60.03","27"
"06/19/12 14:02:20","127.267","57.6","214.06","134","60.03","27"
"06/19/12 14:07:20","127.2741","109.8","216.21","521","60.03","28"
"06/19/12 14:12:19","127.2845","120.4","217.15","564","60.0","29"
"06/19/12 14:17:20","127.2938","91.7","215.66","444","60.0","31"
"06/19/12 14:22:19","127.3017","73.5","215.32","365","60.0","32"
"06/19/12 14:27:20","127.3062","45.3","214.76","287","60.0","32"
"06/19/12 14:32:20","127.3095","50.6","215.05","123","60.0","32"
"06/19/12 14:37:20","127.3132","60.2","215.03","176","60.0","31"
"06/19/12 14:42:20","127.3177","61.6","216.19","313","60.0","31"
"06/19/12 14:47:20","127.3231","91.3","216.67","436","60.0","31"
"06/19/12 14:52:19","127.3287","103.5","217.17","492","60.0","31"
"06/19/12 14:57:20","127.3396","152.9","218.46","703","60.0","32"
"06/19/12 15:02:20","127.3513","134.3","218.39","621","60.03","33"
"06/19/12 15:07:21","127.3596","75.1","215.29","371","60.0","33"
"06/19/12 15:12:19","127.3649","74.9","214.99","372","60.03","33"
"06/19/12 15:17:19","127.3707","115.9","216.13","553","60.03","33"
"06/19/12 15:22:19","127.381","159.8","217.25","730","60.0","35"
"06/19/12 15:27:20","127.391","113.8","215.7","541","60.03","36"
"06/19/12 15:32:21","127.3982","74.1","214.15","371","60.0","36"
"06/19/12 15:37:20","127.4076","135.9","215.84","635","60.0","37"
"06/19/12 15:42:19","127.4166","122.4","216.33","578","60.03","38"
"06/19/12 15:47:19","127.4244","56.6","214.39","386","60.0","38"
"06/19/12 15:52:19","127.4278","37.3","213.98","371","60.0","38"
"06/19/12 15:57:19","127.431","32.9","214.77","93","60.03","37"
"06/19/12 16:02:19","127.434","41.7","214.85","297","60.03","36"
"06/19/12 16:07:20","127.4368","34.0","215.8","81","60.0","36"
"06/19/12 16:12:20","127.4405","61.4","216.31","312","60.03","35"
"06/19/12 16:17:20","127.4472","139.3","217.07","642","60.0","35"
"06/19/12 16:22:19","127.4567","110.6","216.05","521","60.0","35"
"06/19/12 16:27:19","127.4649","98.7","215.02","479","60.03","34"
"06/19/12 16:32:20","127.472","79.9","215.51","393","60.03","33"
"06/19/12 16:37:20","127.4762","27.8","214.35","154","60.0","32"
"06/19/12 16:42:19","127.4806","62.7","213.94","319","60.03","32"
"06/19/12 16:47:19","127.4849","38.9","214.93","227","60.03","31"
"06/19/12 16:52:19","127.4889","67.6","214.45","373","60.03","31"
"06/19/12 16:57:19","127.4928","37.0","213.87","302","60.0","30"
"06/19/12 17:02:20","127.496","33.5","215.23","92","60.0","30"
"06/19/12 17:07:20","127.499","33.2","215.09","280","60.03","29"
"06/19/12 17:12:19","127.5019","32.1","213.69","100","60.0","29"
"06/19/12 17:17:19","127.5047","34.9","214.63","236","60.03","28"
"06/19/12 17:22:19","127.5074","38.6","213.75","260","60.03","28"
"06/19/12 17:27:20","127.5099","36.0","214.53","234","60.0","27"
"06/19/12 17:32:20","127.5123","17.5","214.09","290","60.07","27"
"06/19/12 17:37:20","127.5144","29.6","214.45","15","60.03","27"
"06/19/12 17:42:20","127.5162","28.0","214.58","97","60.03","26"
"06/19/12 17:47:19","127.5177","16.8","214.49","19","60.03","26"
"06/19/12 17:52:20","127.519","12.8","213.8","48","60.03","26"
"06/19/12 17:57:19","127.5204","19.8","214.01","273","60.03","25"
"06/19/12 18:02:20","127.5222","21.0","214.26","232","60.03","25"
"06/19/12 18:07:21","127.5234","12.7","214.25","2","60.0","24"
"06/19/12 18:12:19","127.5244","13.4","213.87","25","60.03","23"
"06/19/12 18:17:19","127.5253","7.9","214.72","0","60.03","23"
"06/19/12 18:22:19","127.5259","13.1","214.75","15","60.0","23"
"06/19/12 18:27:19","127.5265","0.0","213.94","0","60.03","22"
"06/19/12 18:57:20","127.5265","3.2","213.4","0","60.0","21"
"06/19/12 19:02:20","127.5271","14.1","213.95","73","60.0","21"
"06/19/12 19:07:19","127.5279","14.1","214.36","1","60.03","20"
"06/19/12 19:12:21","127.5286","0.0","214.54","7","60.03","20"
"06/19/12 19:17:19","127.5294","14.7","214.99","9","60.03","20"
"06/19/12 19:22:19","127.5302","0.0","214.87","0","60.03","20"
"06/19/12 19:27:20","127.5308","0.0","214.99","0","60.03","20"
"06/19/12 19:32:20","127.5313","7.5","215.12","0","60.0","20"
"06/19/12 19:37:20","127.5317","6.8","214.79","99","60.03","20"
"06/19/12 19:42:21","127.532","0.0","214.02","0","60.0","20"
"06/19/12 19:47:19","127.5321","0.0","214.38","0","60.03","19"
"06/20/12 07:07:20","127.5328","0.2","212.9","0","60.03","19"
"06/20/12 07:12:21","127.5332","0.0","211.81","0","60.03","19"
"06/20/12 07:17:19","127.5335","0.0","212.29","0","60.07","19"
"06/20/12 07:22:19","127.5337","3.7","212.71","107","60.0","19"
"06/20/12 07:27:19","127.5345","23.2","213.69","194","60.0","19"
"06/20/12 07:32:20","127.5358","28.7","214.18","150","60.03","20"
"06/20/12 07:37:20","127.5373","22.9","213.7","215","60.0","20"
"06/20/12 07:42:20","127.5385","13.0","213.34","4","60.03","20"
"06/20/12 07:47:21","127.5397","16.6","213.32","11","60.03","21"
"06/20/12 07:52:21","127.5411","18.5","213.18","220","60.0","21"
"06/20/12 07:57:20","127.5428","30.9","212.99","240","60.0","22"
"06/20/12 08:02:20","127.5445","14.1","213.64","84","60.0","22"
"06/20/12 08:07:20","127.5463","32.5","213.22","56","60.0","22"
"06/20/12 08:12:20","127.5483","34.9","213.49","116","60.0","23"
"06/20/12 08:17:19","127.5507","25.6","214.19","202","60.03","23"
"06/20/12 08:22:19","127.5529","28.5","214.7","88","60.0","23"
"06/20/12 08:27:19","127.5558","35.3","215.09","192","60.03","24"
"06/20/12 08:32:20","127.5605","85.2","215.76","413","60.0","25"
"06/20/12 08:37:20","127.5653","34.3","213.29","257","60.03","25"
"06/20/12 08:42:20","127.568","72.8","214.24","364","60.03","25"
"06/20/12 08:47:21","127.573","79.9","214.87","395","60.0","26"
"06/20/12 08:52:21","127.5812","105.8","215.59","505","60.03","27"
"06/20/12 08:57:21","127.5902","114.7","216.2","539","60.03","28"
"06/20/12 09:02:21","127.599","114.2","215.77","541","60.07","29"
"06/20/12 09:07:20","127.608","116.0","216.0","550","60.03","30"
"06/20/12 09:12:20","127.6171","119.7","216.49","564","60.0","31"
"06/20/12 09:17:20","127.6266","124.6","215.93","585","59.96","31"
"06/20/12 09:22:20","127.6362","96.3","215.36","463","60.0","32"
"06/20/12 09:27:20","127.6446","132.6","216.69","618","60.03","32"
"06/20/12 09:32:21","127.656","150.8","216.99","687","60.0","33"
"06/20/12 09:37:21","127.6674","137.5","217.3","640","60.0","34"
"06/20/12 09:42:19","127.6778","135.4","217.3","630","60.0","35"
"06/20/12 09:47:20","127.6886","140.1","217.21","651","60.03","36"
"06/20/12 09:52:20","127.6997","152.8","216.87","702","60.0","37"
"06/20/12 09:57:21","127.7105","167.5","217.88","765","60.03","38"
"06/20/12 10:02:21","127.7178","72.7","215.31","435","60.0","38"
"06/20/12 10:07:20","127.7241","65.9","215.15","334","60.0","38"
"06/20/12 10:12:21","127.7325","158.8","217.3","731","60.03","38"
"06/20/12 10:17:21","127.7445","154.8","217.46","713","60.0","39"
"06/20/12 10:22:21","127.7557","158.8","218.0","727","60.03","39"
"06/20/12 10:27:21","127.7676","166.5","218.42","755","60.03","40"
"06/20/12 10:32:21","127.7795","186.4","219.15","843","60.03","41"
"06/20/12 10:37:20","127.7906","186.7","219.26","838","60.0","41"
"06/20/12 10:42:20","127.7994","63.3","215.33","322","60.03","41"
"06/20/12 10:47:20","127.805","53.6","215.49","144","60.03","40"
"06/20/12 10:52:20","127.8099","73.6","215.81","366","60.03","39"
"06/20/12 10:57:20","127.8146","51.3","215.31","232","60.03","38"
"06/20/12 11:02:20","127.8181","48.3","214.54","378","60.0","38"
"06/20/12 11:07:19","127.8207","25.7","213.98","74","60.03","37"
"06/20/12 11:12:20","127.8228","24.5","214.35","80","60.03","36"
"06/20/12 11:17:20","127.8256","49.0","216.07","257","60.0","35"
"06/20/12 11:22:21","127.8331","194.9","219.08","878","60.03","34"
"06/20/12 11:27:19","127.8446","127.7","217.62","614","60.03","34"
"06/20/12 11:32:20","127.8549","195.5","217.4","888","60.0","35"
"06/20/12 11:37:21","127.8679","105.8","217.42","499","60.0","37"
"06/20/12 11:42:20","127.8806","189.5","218.43","853","60.03","38"
"06/20/12 11:47:19","127.8938","130.2","218.16","606","60.0","39"
"06/20/12 11:52:19","127.907","171.5","218.65","779","60.03","40"
"06/20/12 11:57:19","127.9199","171.4","218.78","781","60.03","41"
"06/20/12 12:02:20","127.9329","170.5","217.88","775","60.0","42"
"06/20/12 12:07:21","127.9461","167.6","219.29","756","60.0","43"
"06/20/12 12:12:21","127.9595","157.8","218.28","722","60.0","45"
"06/20/12 12:17:19","127.9706","94.1","215.03","454","60.0","45"
"06/20/12 12:22:21","127.9801","118.3","215.12","560","60.03","45"
"06/20/12 12:27:19","127.9898","92.8","215.9","447","60.0","44"
"06/20/12 12:32:20","127.9962","77.8","215.19","386","60.03","43"
"06/20/12 12:37:20","128.0023","58.4","214.56","151","60.03","41"
"06/20/12 12:42:21","128.0058","49.2","214.46","379","60.03","40"
"06/20/12 12:47:20","128.0086","30.5","214.2","179","60.0","38"
"06/20/12 12:52:21","128.0113","37.4","215.98","309","60.03","37"
"06/20/12 12:57:20","128.0144","49.0","215.62","398","60.03","36"
"06/20/12 13:07:21","128.0287","69.2","215.16","344","60.03","35"
"06/20/12 13:12:21","128.0421","174.2","218.35","791","60.03","36"
"06/20/12 13:17:20","128.0555","172.7","218.61","780","60.03","37"
"06/20/12 13:22:20","128.0689","170.8","217.91","777","60.0","37"
"06/20/12 13:27:19","128.0813","175.4","218.06","799","60.0","37"
"06/20/12 13:32:20","128.0946","170.5","218.22","779","60.03","38"
"06/20/12 13:37:20","128.1076","167.7","217.67","767","60.0","38"
"06/20/12 13:42:21","128.1206","167.4","217.36","758","60.0","38"
"06/20/12 13:47:21","128.1336","165.8","217.9","752","60.0","38"
"06/20/12 13:52:20","128.1466","167.4","217.61","763","60.0","38"
"06/20/12 13:57:20","128.1595","165.4","217.08","757","60.03","38"
"06/20/12 14:02:20","128.1724","166.0","218.06","758","60.03","38"
"06/20/12 14:07:20","128.1818","47.7","214.59","250","60.03","37"
"06/20/12 14:12:21","128.1912","103.7","216.54","500","60.03","36"
"06/20/12 14:17:20","128.198","93.5","215.64","449","60.03","35"
"06/20/12 14:22:20","128.2055","140.6","216.8","658","60.0","35"
"06/20/12 14:27:20","128.2122","44.7","214.83","271","60.0","34"
"06/20/12 14:32:20","128.2173","115.7","216.71","545","60.03","33"
"06/20/12 14:37:20","128.2214","14.7","214.95","17","60.03","32"
"06/20/12 14:42:20","128.2222","0.0","215.1","0","60.0","31"
"06/20/12 14:47:20","128.2222","0.0","213.87","0","60.03","30"
"06/20/12 14:52:21","128.2255","195.3","217.55","889","60.03","30"
"06/20/12 14:57:22","128.2301","15.3","214.63","6","60.0","28"
"06/20/12 15:02:20","128.2308","3.8","214.38","111","60.03","28"
"06/20/12 15:07:20","128.231","0.0","213.95","0","60.03","26"
"06/20/12 15:17:20","128.2318","30.6","215.25","36","60.03","25"
"06/20/12 15:22:24","128.2335","14.4","215.14","77","60.03","25"
"06/20/12 15:27:21","128.2339","14.8","213.91","6","60.03","25"
"06/20/12 15:32:21","128.2418","112.0","216.86","532","60.03","26"
"06/20/12 15:37:20","128.2545","151.0","216.71","695","60.0","28"
"06/20/12 15:42:20","128.2655","135.5","217.61","629","60.03","29"
"06/20/12 15:47:19","128.2752","127.9","216.79","594","60.0","30"
"06/20/12 15:52:20","128.2847","121.1","215.76","570","60.0","31"
"06/20/12 15:57:21","128.2906","14.9","213.21","7","60.0","31"
"06/20/12 16:44:43","128.2917","0.0","213.71","0","60.03","25"
"06/21/12 06:00:01","128.2918","0.0","213.6","0","60.07","19"
"06/21/12 06:05:02","128.2922","13.8","213.67","1","60.03","19"
"06/21/12 06:10:03","128.2928","15.6","212.9","17","60.03","19"
"06/21/12 06:15:01","128.2935","5.0","213.31","173","60.0","19"
"06/21/12 06:20:02","128.2941","11.8","213.12","234","60.03","19"
"06/21/12 06:25:02","128.2948","8.6","213.5","92","60.0","19"
"06/21/12 06:30:02","128.2957","10.4","213.33","40","60.0","19"
"06/21/12 06:35:01","128.2967","16.7","212.24","181","60.0","19"
"06/21/12 06:40:00","128.2982","13.3","213.02","4","60.0","19"
"06/21/12 06:45:01","128.2995","20.0","213.21","141","60.03","19"
"06/21/12 06:50:02","128.301","29.9","213.23","128","60.03","19"
"06/21/12 06:55:00","128.3025","31.5","213.63","94","60.03","19"
"06/21/12 07:00:01","128.3042","14.3","214.56","292","60.03","19"
"06/21/12 07:05:02","128.3062","20.5","213.89","259","60.03","20"
"06/21/12 07:10:00","128.3086","33.2","213.39","125","60.03","20"
"06/21/12 07:15:01","128.3108","33.5","214.6","229","60.03","20"
"06/21/12 07:20:02","128.313","11.5","213.76","34","60.0","20"
"06/21/12 07:25:02","128.3158","54.7","213.14","112","60.0","20"
"06/21/12 07:30:01","128.3187","15.8","214.11","170","60.0","20"
"06/21/12 07:35:02","128.3222","63.0","214.69","320","60.0","20"
"06/21/12 07:40:02","128.3264","80.4","215.99","398","60.03","21"
"06/21/12 07:45:02","128.3315","69.7","214.86","353","60.07","22"
"06/21/12 07:50:00","128.3355","77.1","214.88","379","60.03","22"
"06/21/12 07:55:02","128.3407","87.0","215.69","422","60.03","22"
"06/21/12 08:00:00","128.3455","68.9","215.27","349","60.0","22"
"06/21/12 08:05:01","128.3519","21.6","214.26","43","60.0","23"
"06/21/12 08:10:01","128.3581","101.4","215.61","488","60.03","23"
"06/21/12 08:15:02","128.3656","102.8","215.64","493","60.0","23"
"06/21/12 08:20:02","128.3721","104.6","216.24","498","60.0","24"
"06/21/12 08:25:02","128.3783","103.6","216.23","491","60.03","24"
"06/21/12 08:30:02","128.386","107.3","216.25","510","60.0","24"
"06/21/12 08:35:02","128.3939","114.5","216.6","537","60.03","24"
"06/21/12 08:40:02","128.4024","124.4","215.99","586","60.0","25"
"06/21/12 08:45:01","128.4114","135.3","216.23","633","60.03","25"
"06/21/12 08:50:02","128.4206","123.8","216.05","590","60.03","26"
"06/21/12 08:55:01","128.4299","134.1","217.5","621","60.0","26"
"06/21/12 09:00:01","128.4387","56.2","214.17","200","60.03","27"
"06/21/12 09:05:01","128.4441","32.6","215.36","208","60.03","26"
"06/21/12 09:10:01","128.4542","141.8","215.96","655","59.96","27"
"06/21/12 09:15:01","128.4622","65.3","215.85","326","60.07","27"
"06/21/12 09:20:02","128.4709","142.0","215.84","658","60.03","27"
"06/21/12 09:25:02","128.4814","91.8","214.38","443","60.0","28"
"06/21/12 09:30:02","128.4889","97.5","217.21","465","60.03","27"
"06/21/12 09:35:01","128.4995","168.5","218.32","764","60.03","28"
"06/21/12 09:40:02","128.5111","155.3","217.38","712","60.03","29"
"06/21/12 09:45:01","128.5214","174.2","218.4","790","60.03","29"
"06/21/12 09:50:02","128.5325","159.5","218.05","729","60.0","29"
"06/21/12 09:55:01","128.5442","176.2","218.06","799","60.03","30"
"06/21/12 10:00:02","128.552","33.1","215.44","83","60.03","29"
"06/21/12 10:05:00","128.5568","188.6","218.63","850","60.03","28"
"06/21/12 10:10:00","128.5688","185.6","218.71","840","60.0","29"
"06/21/12 10:15:01","128.5814","178.5","219.23","804","60.0","29"
"06/21/12 10:20:01","128.5939","179.4","218.56","806","60.03","30"
"06/21/12 10:25:02","128.6078","186.0","218.61","840","60.03","31"
"06/21/12 10:30:01","128.6212","194.5","222.1","865","60.0","32"
"06/21/12 10:35:01","128.631","195.6","219.49","873","60.03","32"
"06/21/12 10:40:02","128.6377","135.1","218.01","623","60.0","30"
"06/21/12 10:45:02","128.6457","80.6","216.5","398","60.03","30"
"06/21/12 10:50:01","128.6542","119.5","217.68","552","60.0","29"
"06/21/12 10:55:02","128.6641","95.8","216.1","463","60.03","29"
"06/21/12 11:00:00","128.6743","113.7","216.06","539","60.03","29"
"06/21/12 11:05:01","128.6813","79.7","213.38","398","60.03","28"
"06/21/12 11:10:01","128.6864","67.2","214.57","352","60.0","27"
"06/21/12 11:15:02","128.6898","41.2","214.36","154","60.03","26"
"06/21/12 11:20:01","128.6927","64.5","214.89","229","60.0","25"
"06/21/12 11:25:02","128.696","29.1","214.27","76","60.03","25"
"06/21/12 11:30:00","128.6985","35.5","214.17","167","60.03","24"
"06/21/12 11:35:01","128.7022","73.2","215.69","366","60.0","24"
"06/21/12 11:40:01","128.7087","85.6","216.6","413","60.03","24"
"06/21/12 11:45:02","128.7157","43.5","214.23","301","60.03","24"
"06/21/12 11:50:01","128.7206","50.7","213.15","376","60.0","24"
"06/21/12 11:55:02","128.7251","48.5","213.25","111","60.03","24"
"06/21/12 12:00:02","128.7303","93.9","215.49","455","60.03","24"
"06/21/12 12:05:01","128.7411","104.2","217.18","498","60.03","26"
"06/21/12 12:10:01","128.7515","199.3","219.01","891","60.03","26"
"06/21/12 12:15:01","128.7642","195.4","218.42","870","60.03","27"
"06/21/12 12:20:02","128.7721","65.4","215.48","332","60.03","27"
"06/21/12 12:25:02","128.7783","106.3","216.62","505","60.0","27"
"06/21/12 12:30:01","128.7913","195.4","218.21","887","60.03","28"
"06/21/12 12:35:02","128.8016","96.9","216.56","463","60.03","28"
"06/21/12 12:40:01","128.8097","89.3","215.53","433","60.0","27"
"06/21/12 12:45:02","128.817","126.2","215.76","590","60.0","27"
"06/21/12 12:50:01","128.8264","132.2","216.63","614","60.0","27"
"06/21/12 12:55:01","128.8376","131.3","215.13","614","60.0","27"
"06/21/12 13:00:01","128.8506","149.5","218.2","694","60.03","28"
"06/21/12 13:05:01","128.8637","172.1","219.07","784","60.03","29"
"06/21/12 13:10:00","128.8785","188.1","219.07","845","60.03","30"
"06/21/12 13:15:01","128.8932","188.6","218.6","851","60.0","30"
"06/21/12 13:20:01","128.9079","186.9","218.43","847","60.0","30"
"06/21/12 13:25:01","128.9224","187.2","218.89","845","60.0","30"
"06/21/12 13:30:02","128.937","186.9","219.83","839","60.03","30"
"06/21/12 13:35:01","128.9515","185.2","219.12","833","60.03","30"
"06/21/12 13:40:01","128.966","185.0","219.15","832","60.0","30"
"06/21/12 13:45:01","128.9803","186.9","219.55","843","60.03","31"
"06/21/12 13:50:02","128.9943","183.4","218.55","829","60.03","31"
"06/21/12 13:55:02","129.0073","186.5","220.03","826","60.0","32"
"06/21/12 14:00:01","129.0216","190.8","219.69","855","60.0","31"
"06/21/12 14:05:01","129.0353","189.7","218.67","857","60.03","31"
"06/21/12 14:10:02","129.0494","177.0","218.83","798","60.0","31"
"06/21/12 14:15:01","129.0631","174.1","218.23","794","60.03","31"
"06/21/12 14:20:02","129.0767","173.3","218.52","783","60.0","31"
"06/21/12 14:25:01","129.0901","172.2","218.75","784","60.03","31"
"06/21/12 14:30:01","129.1034","169.6","217.01","777","60.03","31"
"06/21/12 14:35:01","129.1166","168.2","216.3","771","60.03","31"
"06/21/12 14:40:02","129.1297","165.4","216.47","756","60.03","31"
"06/21/12 14:45:01","129.1425","164.9","216.43","756","60.0","31"
"06/21/12 14:50:02","129.1554","164.2","216.98","749","60.03","30"
"06/21/12 14:55:01","129.168","162.0","217.33","743","60.0","30"
"06/21/12 15:00:02","129.1806","159.6","216.57","731","60.03","30"
"06/21/12 15:05:02","129.1929","157.3","216.99","720","60.03","30"
"06/21/12 15:10:01","129.205","154.5","217.25","711","60.03","30"
"06/21/12 15:15:01","129.217","151.8","216.49","699","60.0","30"
"06/21/12 15:20:01","129.2288","149.4","217.24","691","60.03","30"
"06/21/12 15:25:02","129.2403","146.0","217.33","673","60.03","30"
"06/21/12 15:30:02","129.2515","143.7","217.4","664","60.03","30"
"06/21/12 15:35:02","129.2626","140.9","217.54","656","60.03","30"
"06/21/12 15:40:02","129.2734","138.4","217.45","642","60.03","30"
"06/21/12 15:45:01","129.2841","139.1","216.63","647","60.03","30"
"06/21/12 15:50:02","129.2947","116.2","216.98","552","60.0","30"
"06/21/12 15:55:01","129.3048","129.3","207.57","629","60.03","30"
"06/21/12 16:00:02","129.3148","126.5","216.37","593","60.03","30"
"06/21/12 16:05:01","129.3245","123.6","216.07","579","60.03","30"
"06/21/12 16:10:02","129.3341","119.6","216.38","564","60.03","30"
"06/21/12 16:15:01","129.3432","117.0","216.55","548","60.03","29"
"06/21/12 16:20:01","129.3523","114.1","217.41","539","60.0","29"
"06/21/12 16:25:02","129.361","110.7","217.06","522","60.03","29"
"06/21/12 16:30:02","129.3695","106.7","215.35","511","60.03","29"
"06/21/12 16:35:02","129.3777","103.7","213.04","503","60.03","28"
"06/21/12 16:40:01","129.3856","100.2","215.64","479","60.0","28"
"06/21/12 16:45:02","129.3932","96.5","215.59","463","60.03","28"
"06/21/12 16:50:02","129.4005","92.4","215.79","442","60.0","28"
"06/21/12 16:55:01","129.4075","88.6","215.32","434","60.07","28"
"06/21/12 17:00:01","129.4142","84.6","219.69","409","60.03","28"
"06/21/12 17:05:01","129.4206","80.7","217.66","395","60.03","28"
"06/21/12 17:10:02","129.4267","76.9","216.28","382","60.03","28"
"06/21/12 17:15:02","129.4325","72.7","215.25","364","60.03","28"
"06/21/12 17:20:01","129.438","68.6","216.02","345","60.03","27"
"06/21/12 17:25:02","129.4432","64.4","214.9","327","60.0","27"
"06/21/12 17:30:02","129.4481","27.5","214.51","206","60.03","27"
"06/21/12 17:35:01","129.4504","33.1","213.55","32","60.03","26"
"06/21/12 17:40:02","129.4541","14.8","212.88","5","60.0","26"
"06/21/12 17:45:01","129.4572","73.2","213.77","221","60.03","26"
"06/21/12 17:50:02","129.4602","13.1","214.86","7","60.03","26"
"06/21/12 17:55:02","129.4629","48.6","216.16","170","60.03","26"
"06/21/12 18:00:02","129.4659","42.2","215.99","315","60.03","26"
"06/21/12 18:05:01","129.4686","28.3","215.88","118","60.03","26"
"06/21/12 18:10:02","129.471","32.9","216.08","246","60.0","26"
"06/21/12 18:15:02","129.4731","33.5","216.75","133","60.03","26"
"06/21/12 18:20:01","129.4743","6.3","214.53","163","60.03","25"
"06/21/12 18:25:01","129.475","11.1","214.92","0","60.03","25"
"06/21/12 18:30:01","129.4757","14.0","215.09","4","60.03","24"
"06/21/12 18:35:02","129.4766","10.5","215.59","5","60.0","24"
"06/21/12 18:40:01","129.4777","21.9","215.36","165","60.0","24"
"06/21/12 18:45:01","129.4788","12.0","215.78","63","60.03","23"
"06/21/12 18:50:02","129.48","14.8","215.2","19","60.03","23"
"06/21/12 18:55:02","129.4807","0.0","214.64","0","60.03","24"
"06/21/12 19:00:02","129.4811","10.8","214.88","0","60.03","24"
"06/21/12 20:00:03","129.4814","0.0","213.85","0","60.03","19"
"06/22/12 05:50:03","129.4816","0.0","213.4","0","60.0","17"
"06/22/12 05:55:03","129.4818","0.0","213.53","0","60.03","17"
"06/22/12 06:00:03","129.4822","0.0","213.22","0","60.07","17"
"06/22/12 06:05:04","129.4825","0.0","212.79","0","60.0","18"
"06/22/12 06:10:01","129.4828","1.3","213.94","212","60.03","18"
"06/22/12 06:15:01","129.4831","13.2","213.93","60","60.03","18"
"06/22/12 06:20:03","129.4835","0.0","214.47","0","60.03","18"
"06/22/12 06:25:02","129.4839","13.6","213.73","6","60.0","19"
"06/22/12 06:30:04","129.4842","0.0","212.87","0","60.03","19"
"06/22/12 06:35:01","129.4845","0.0","211.71","0","60.03","19"
"06/22/12 06:40:01","129.4855","22.0","212.15","33","60.0","19"
"06/22/12 06:45:02","129.4872","12.2","212.73","113","60.03","19"
"06/22/12 06:50:02","129.4891","32.3","213.2","54","60.03","19"
"06/22/12 06:55:03","129.4912","34.0","213.62","100","60.03","20"
"06/22/12 07:00:02","129.4936","15.4","213.13","36","60.0","20"
"06/22/12 07:05:01","129.4948","15.0","213.83","28","60.0","20"
"06/22/12 07:10:02","129.496","13.1","213.07","105","60.03","20"
"06/22/12 07:15:02","129.497","15.3","213.57","48","60.0","20"
"06/22/12 07:20:01","129.4984","14.2","212.99","69","60.0","20"
"06/22/12 07:25:01","129.4994","15.6","212.6","2","60.03","20"
"06/22/12 07:30:02","129.5003","13.9","212.68","39","60.0","20"
"06/22/12 07:35:03","129.5014","15.7","213.54","8","60.0","20"
"06/22/12 07:40:02","129.5027","12.0","214.1","28","60.03","20"
"06/22/12 07:45:02","129.5044","32.8","214.61","213","60.0","20"
"06/22/12 07:50:01","129.5096","71.7","215.99","360","60.03","21"
"06/22/12 07:55:02","129.5152","73.9","214.78","368","60.0","22"
"06/22/12 08:00:03","129.5211","76.1","215.43","376","60.0","22"
"06/22/12 08:05:02","129.5271","78.9","215.74","388","60.0","23"
"06/22/12 08:10:03","129.5334","81.8","214.99","403","60.03","23"
"06/22/12 08:15:03","129.5399","85.7","216.01","420","60.0","24"
"06/22/12 08:20:03","129.5467","89.6","215.69","434","60.03","24"
"06/22/12 08:25:02","129.5537","93.1","215.41","447","60.0","24"
"06/22/12 08:30:02","129.5612","96.5","219.29","455","60.03","25"
"06/22/12 08:35:02","129.5688","100.4","217.68","478","60.0","25"
"06/22/12 08:40:02","129.5767","103.5","216.8","492","60.0","26"
"06/22/12 08:45:03","129.5849","107.0","216.68","510","60.03","26"
"06/22/12 08:50:01","129.5933","110.4","216.15","524","60.03","26"
"06/22/12 08:55:01","129.6021","113.8","216.61","538","60.03","27"
"06/22/12 09:00:03","129.6111","116.9","217.89","545","60.03","27"
"06/22/12 09:05:01","129.6203","120.1","216.3","563","60.0","27"
"06/22/12 09:10:02","129.6297","122.5","214.28","580","60.03","28"
"06/22/12 09:15:01","129.6394","125.4","216.47","586","60.0","28"
"06/22/12 09:20:01","129.6493","128.6","217.05","602","60.03","28"
"06/22/12 09:25:02","129.6593","131.1","216.13","613","60.0","29"
"06/22/12 09:30:02","129.6696","133.3","217.33","621","60.0","29"
"06/22/12 09:35:03","129.6801","136.4","216.69","634","60.0","30"
"06/22/12 09:40:02","129.6908","138.4","216.81","646","60.03","30"
"06/22/12 09:45:02","129.7017","141.9","218.34","649","60.03","30"
"06/22/12 09:50:01","129.7129","144.8","218.39","668","60.0","31"
"06/22/12 09:55:01","129.7242","147.2","218.5","675","60.0","31"
"06/22/12 10:00:01","129.7357","149.6","219.03","686","60.07","31"
"06/22/12 10:05:02","129.7475","151.2","217.35","698","60.0","31"
"06/22/12 10:10:02","129.7594","153.4","216.86","705","60.03","32"
