"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"06/22/12 10:15:02","129.7714","157.8","216.69","723","60.0","32"
"06/22/12 10:20:02","129.7839","162.2","217.47","741","60.0","32"
"06/22/12 10:25:02","129.7965","164.7","217.26","755","60.03","32"
"06/22/12 10:30:01","129.8096","167.4","217.21","762","60.0","32"
"06/22/12 10:35:02","129.8224","157.3","217.88","719","60.0","33"
"06/22/12 10:40:01","129.8347","165.4","217.59","754","60.0","34"
"06/22/12 10:45:01","129.8475","166.0","217.72","753","60.03","34"
"06/22/12 10:50:01","129.8549","87.3","215.76","424","60.03","33"
"06/22/12 10:55:02","129.8625","97.0","216.09","464","60.03","32"
"06/22/12 11:00:01","129.8733","160.5","217.8","736","60.0","32"
"06/22/12 11:05:01","129.8868","194.7","215.31","886","60.03","33"
"06/22/12 11:10:02","129.901","184.1","217.83","837","60.03","33"
"06/22/12 11:15:03","129.9151","154.2","216.81","710","60.0","33"
"06/22/12 11:20:02","129.9286","195.1","217.8","881","60.0","34"
"06/22/12 11:25:02","129.9424","194.6","218.27","881","60.03","34"
"06/22/12 11:30:01","129.957","164.5","218.95","748","60.03","34"
"06/22/12 11:35:01","129.971","192.8","219.15","868","60.0","35"
"06/22/12 11:40:01","129.986","186.2","216.03","848","60.0","36"
"06/22/12 11:45:03","130.0004","192.3","217.4","875","60.03","35"
"06/22/12 11:50:02","130.0146","194.8","217.25","885","60.03","36"
"06/22/12 11:55:03","130.0298","194.0","217.82","875","60.03","36"
"06/22/12 12:00:03","130.0449","191.8","218.29","870","60.03","36"
"06/22/12 12:05:02","130.0598","195.0","218.3","881","60.03","37"
"06/22/12 12:10:01","130.075","191.3","217.79","867","60.0","37"
"06/22/12 12:15:03","130.0901","194.8","217.38","880","60.0","36"
"06/22/12 12:20:01","130.105","188.6","217.8","855","60.0","37"
"06/22/12 12:25:02","130.119","154.1","217.74","711","60.0","37"
"06/22/12 12:30:02","130.1333","185.0","219.3","836","60.0","37"
"06/22/12 12:35:03","130.1476","182.6","220.65","816","60.03","38"
"06/22/12 12:40:02","130.1618","182.1","219.08","823","60.03","38"
"06/22/12 12:45:02","130.176","182.1","218.53","823","60.0","38"
"06/22/12 12:50:03","130.1902","182.4","217.98","821","60.0","38"
"06/22/12 12:55:02","130.2042","179.9","217.95","813","60.03","38"
"06/22/12 13:00:02","130.2182","178.6","218.27","810","60.03","38"
"06/22/12 13:05:02","130.2322","181.6","218.88","818","60.0","38"
"06/22/12 13:10:02","130.2463","180.3","218.64","814","60.03","38"
"06/22/12 13:15:03","130.2603","178.7","218.79","810","60.0","38"
"06/22/12 13:20:01","130.2742","179.5","218.44","813","60.03","38"
"06/22/12 13:25:01","130.288","177.0","218.67","806","60.03","38"
"06/22/12 13:30:02","130.3019","177.7","218.87","805","60.03","39"
"06/22/12 13:35:03","130.3158","177.5","217.88","808","60.03","38"
"06/22/12 13:40:01","130.3295","176.1","218.49","796","60.0","38"
"06/22/12 13:45:01","130.3431","175.0","218.5","797","60.03","39"
"06/22/12 13:50:02","130.3567","173.1","217.28","792","60.0","39"
"06/22/12 13:55:02","130.3702","173.0","218.9","779","60.03","39"
"06/22/12 14:00:02","130.3835","169.6","215.7","786","60.03","39"
"06/22/12 14:05:02","130.3966","167.3","218.44","763","60.03","40"
"06/22/12 14:10:02","130.4096","165.8","219.17","753","60.0","40"
"06/22/12 14:15:01","130.4225","164.4","219.01","744","60.0","40"
"06/22/12 14:20:03","130.4353","163.3","219.16","740","60.0","40"
"06/22/12 14:25:01","130.4479","163.2","218.65","746","60.0","40"
"06/22/12 14:30:02","130.4606","162.4","216.19","743","60.0","40"
"06/22/12 14:35:02","130.4731","161.9","219.86","733","60.03","39"
"06/22/12 14:40:03","130.4857","159.2","216.74","729","60.0","39"
"06/22/12 14:45:03","130.4979","156.1","218.59","708","60.03","40"
"06/22/12 14:50:02","130.51","153.8","218.07","704","60.03","40"
"06/22/12 14:55:02","130.5219","155.1","218.41","712","60.03","39"
"06/22/12 15:00:02","130.5339","151.3","217.28","694","60.03","39"
"06/22/12 15:05:02","130.5456","149.2","218.63","682","60.0","39"
"06/22/12 15:10:03","130.5571","146.7","218.08","679","60.03","39"
"06/22/12 15:15:02","130.5685","145.1","218.25","669","60.03","39"
"06/22/12 15:20:03","130.5798","143.4","218.89","659","60.0","39"
"06/22/12 15:25:02","130.5908","141.7","218.42","643","60.0","38"
"06/22/12 15:30:02","130.6018","139.6","218.31","643","60.0","38"
"06/22/12 15:35:02","130.6125","136.1","218.33","627","60.03","37"
"06/22/12 15:40:02","130.623","134.3","219.19","618","60.03","37"
"06/22/12 15:45:02","130.6333","131.0","218.2","606","60.03","37"
"06/22/12 15:50:03","130.6435","128.1","216.95","596","60.0","36"
"06/22/12 15:55:02","130.6534","126.0","217.64","585","60.03","36"
"06/22/12 16:00:03","130.6631","122.4","217.07","574","60.03","36"
"06/22/12 16:05:02","130.6724","119.7","218.04","557","60.03","36"
"06/22/12 16:10:02","130.6817","116.6","217.65","547","60.0","36"
"06/22/12 16:15:02","130.6906","112.7","216.96","530","60.0","36"
"06/22/12 16:20:02","130.6993","110.3","217.6","521","60.03","35"
"06/22/12 16:25:02","130.7077","107.6","217.04","505","60.03","35"
"06/22/12 16:30:03","130.716","104.3","216.66","497","60.03","34"
"06/22/12 16:35:01","130.7239","100.4","216.57","482","60.03","34"
"06/22/12 16:40:03","130.7317","96.8","216.1","467","60.03","34"
"06/22/12 16:45:03","130.739","93.4","216.91","445","60.03","34"
"06/22/12 16:50:02","130.7461","89.1","216.78","433","60.03","34"
"06/22/12 16:55:02","130.7529","86.3","216.49","418","60.03","34"
"06/22/12 17:00:02","130.7595","82.7","216.83","404","60.03","34"
"06/22/12 17:05:02","130.7658","78.5","216.05","387","60.03","33"
"06/22/12 17:10:02","130.7718","74.8","215.74","373","60.07","33"
"06/22/12 17:15:02","130.7775","71.5","215.83","354","60.03","33"
"06/22/12 17:20:02","130.7829","67.2","216.1","340","60.03","33"
"06/22/12 17:25:02","130.7879","64.0","215.82","323","60.03","32"
"06/22/12 17:30:03","130.7927","46.5","216.0","411","60.03","32"
"06/22/12 17:35:02","130.7965","58.5","216.12","184","60.03","32"
"06/22/12 17:40:03","130.8008","62.9","215.99","222","60.03","32"
"06/22/12 17:45:03","130.8046","50.2","215.96","303","60.03","32"
"06/22/12 17:50:02","130.8082","37.3","215.38","298","60.03","32"
"06/22/12 17:55:02","130.8102","15.8","215.22","13","60.03","31"
"06/22/12 18:00:01","130.8131","41.2","215.41","268","60.03","31"
"06/22/12 18:05:03","130.8158","33.2","214.53","270","60.03","31"
"06/22/12 18:10:02","130.8182","32.0","214.76","176","60.03","31"
"06/22/12 18:15:02","130.8202","25.4","214.75","22","60.03","30"
"06/22/12 18:20:03","130.822","15.4","215.66","180","60.0","30"
"06/22/12 18:25:02","130.8235","22.1","215.81","188","60.03","30"
"06/22/12 18:30:03","130.8249","12.4","215.02","28","60.07","30"
"06/22/12 18:35:02","130.826","14.1","214.61","1","60.03","30"
"06/22/12 18:40:02","130.8269","7.0","214.65","252","60.03","29"
"06/22/12 18:45:03","130.8277","0.0","214.5","0","60.03","29"
"06/22/12 18:50:01","130.8283","0.0","214.8","188","60.03","29"
"06/22/12 18:55:02","130.8287","5.5","215.08","163","60.07","29"
"06/22/12 19:00:03","130.8291","0.0","214.89","1","60.03","28"
"06/22/12 19:05:02","130.8293","12.0","214.7","86","60.07","28"
"06/22/12 19:10:02","130.8296","0.0","215.33","0","60.03","28"
"06/22/12 19:15:03","130.8298","0.0","215.27","0","60.0","28"
"06/22/12 19:30:03","130.8301","0.0","214.52","0","60.03","26"
"06/22/12 19:35:02","130.8301","0.0","214.94","0","60.03","26"
"06/22/12 19:40:03","130.8301","0.0","213.95","0","60.03","26"
"06/22/12 19:45:04","130.8301","0.0","214.56","0","60.03","26"
"06/23/12 05:40:10","130.8301","0.0","213.46","0","60.03","18"
"06/23/12 06:15:02","130.8304","13.8","214.61","0","60.03","19"
"06/23/12 06:20:03","130.8307","13.7","215.71","234","60.03","20"
"06/23/12 06:25:03","130.8312","13.0","215.23","23","60.03","20"
"06/23/12 06:30:02","130.8319","13.2","215.11","1","60.07","21"
"06/23/12 06:35:02","130.8325","12.9","215.05","2","60.0","21"
"06/23/12 06:40:03","130.8334","10.5","214.86","57","60.0","22"
"06/23/12 06:45:02","130.8346","13.0","214.88","32","60.03","22"
"06/23/12 06:50:03","130.836","12.1","214.64","16","60.03","22"
"06/23/12 06:55:02","130.8377","18.0","215.11","204","60.03","23"
"06/23/12 07:00:03","130.8397","27.7","215.36","129","60.03","23"
"06/23/12 07:05:02","130.8418","26.1","214.82","63","60.03","23"
"06/23/12 07:10:03","130.8443","31.5","214.78","240","60.0","24"
"06/23/12 07:15:02","130.8471","42.8","215.09","319","60.03","24"
"06/23/12 07:20:02","130.8501","39.5","214.8","111","60.0","25"
"06/23/12 07:25:03","130.8534","51.5","215.77","211","60.03","25"
"06/23/12 07:30:02","130.857","55.9","216.02","156","60.0","26"
"06/23/12 07:35:02","130.861","39.9","215.44","129","60.0","26"
"06/23/12 07:40:02","130.8652","68.7","213.74","344","60.0","26"
"06/23/12 07:45:03","130.8698","50.6","215.05","435","60.03","27"
"06/23/12 07:50:02","130.8746","64.9","216.17","327","60.0","27"
"06/23/12 07:55:03","130.8798","68.4","215.29","345","60.0","28"
"06/23/12 08:00:03","130.8853","72.2","215.18","357","60.03","28"
"06/23/12 08:05:03","130.8911","76.0","215.56","372","60.03","29"
"06/23/12 08:10:03","130.8971","79.6","215.62","393","60.03","29"
"06/23/12 08:15:03","130.9034","83.2","216.15","406","60.03","30"
"06/23/12 08:20:02","130.91","87.3","216.07","423","60.0","30"
"06/23/12 08:25:02","130.917","90.9","216.92","438","60.03","31"
"06/23/12 08:30:03","130.9241","94.2","215.86","453","60.0","31"
"06/23/12 08:35:02","130.9315","96.8","215.34","465","60.0","32"
"06/23/12 08:40:02","130.9392","100.0","215.77","483","60.03","32"
"06/23/12 08:45:02","130.9472","103.4","215.75","497","60.03","33"
"06/23/12 08:50:03","130.9554","107.3","216.31","510","60.03","33"
"06/23/12 08:55:02","130.9638","110.1","215.56","525","60.0","33"
"06/23/12 09:00:02","130.9726","113.4","216.32","539","60.0","34"
"06/23/12 09:05:03","130.9816","116.8","216.24","549","60.0","34"
"06/23/12 09:10:03","130.9907","119.3","216.82","559","59.96","35"
"06/23/12 09:15:02","131.0001","121.3","216.16","573","60.03","35"
"06/23/12 09:20:02","131.0096","124.3","217.03","583","60.0","36"
"06/23/12 09:25:02","131.0195","127.5","216.92","591","60.03","36"
"06/23/12 09:30:02","131.0294","129.5","216.79","609","60.0","36"
"06/23/12 09:35:02","131.0397","132.7","216.8","615","60.0","37"
"06/23/12 09:40:02","131.0501","135.1","216.61","628","60.03","37"
"06/23/12 09:45:02","131.0608","137.5","216.26","642","60.0","37"
"06/23/12 09:50:02","131.0716","141.3","217.49","651","60.03","37"
"06/23/12 09:55:03","131.0828","143.7","219.3","659","60.03","38"
"06/23/12 10:00:03","131.0941","146.4","219.15","668","60.03","38"
"06/23/12 10:05:02","131.1056","156.6","218.0","715","60.03","39"
"06/23/12 10:10:03","131.1139","26.8","215.13","239","60.0","38"
"06/23/12 10:15:02","131.119","160.5","218.67","725","60.0","38"
"06/23/12 10:20:02","131.1275","183.2","219.43","826","60.0","38"
"06/23/12 10:25:03","131.1314","34.0","215.27","207","60.03","36"
"06/23/12 10:30:02","131.1443","180.0","218.66","817","60.03","38"
"06/23/12 10:35:02","131.1567","178.4","218.51","808","60.03","39"
"06/23/12 10:40:03","131.1692","175.3","218.73","793","60.0","39"
"06/23/12 10:45:02","131.1833","186.8","219.11","836","60.03","41"
"06/23/12 10:50:03","131.1909","195.2","220.19","875","60.0","39"
"06/23/12 10:55:03","131.198","48.8","215.69","237","60.03","38"
"06/23/12 11:00:03","131.2039","195.9","220.19","866","60.0","38"
"06/23/12 11:05:03","131.217","34.7","214.82","116","60.03","38"
"06/23/12 11:10:02","131.2205","195.3","218.69","876","60.0","37"
"06/23/12 11:15:03","131.2355","195.2","219.5","878","60.0","38"
"06/23/12 11:20:02","131.241","53.3","216.23","299","60.0","36"
"06/23/12 11:25:02","131.2536","194.5","218.62","882","60.0","38"
"06/23/12 11:30:02","131.2661","35.0","215.46","193","60.03","37"
"06/23/12 11:35:03","131.2698","49.0","215.28","100","60.0","35"
"06/23/12 11:40:02","131.2829","194.4","219.05","874","60.03","37"
"06/23/12 11:45:02","131.2918","195.7","219.07","881","60.0","36"
"06/23/12 11:50:02","131.3017","144.9","217.3","668","60.03","36"
"06/23/12 11:55:02","131.3159","192.0","218.35","870","60.03","38"
"06/23/12 12:00:03","131.3302","182.5","218.64","826","60.07","38"
"06/23/12 12:05:02","131.3438","174.7","215.69","805","60.03","38"
"06/23/12 12:10:02","131.3583","172.0","217.84","779","60.03","38"
"06/23/12 12:15:03","131.3723","132.1","218.47","608","60.0","38"
"06/23/12 12:20:02","131.3803","64.4","216.88","322","60.03","37"
"06/23/12 12:25:02","131.3872","121.1","218.37","563","60.03","36"
"06/23/12 12:30:03","131.3936","81.3","215.31","398","60.0","34"
"06/23/12 12:35:02","131.4019","109.7","208.2","537","60.0","34"
"06/23/12 12:40:02","131.4093","72.0","216.85","355","60.0","33"
"06/23/12 12:45:03","131.4184","146.9","217.87","674","60.0","33"
"06/23/12 12:50:03","131.4315","179.1","219.44","807","60.03","34"
"06/23/12 12:55:03","131.4434","99.2","216.86","474","60.03","34"
"06/23/12 13:00:03","131.4493","81.9","215.92","399","60.03","33"
"06/23/12 13:05:02","131.4556","73.6","215.73","364","60.03","33"
"06/23/12 13:10:02","131.4615","76.7","215.71","380","60.0","32"
"06/23/12 13:15:03","131.4681","92.7","216.31","448","60.03","32"
"06/23/12 13:20:03","131.4744","71.3","216.05","356","60.0","32"
"06/23/12 13:25:03","131.4791","53.5","215.26","156","60.03","31"
"06/23/12 13:30:02","131.4833","66.8","215.79","337","60.03","31"
"06/23/12 13:35:03","131.4878","60.7","216.58","313","60.03","30"
"06/23/12 13:40:03","131.4925","47.7","216.36","379","60.0","29"
"06/23/12 13:45:03","131.4969","38.2","215.65","78","60.03","29"
"06/23/12 13:50:02","131.5007","39.7","215.84","358","60.0","28"
"06/23/12 13:55:03","131.5042","52.3","216.03","102","60.0","28"
"06/23/12 14:00:02","131.5077","38.2","215.17","135","60.03","28"
"06/23/12 14:05:03","131.511","46.2","215.29","184","60.0","27"
"06/23/12 14:10:03","131.5143","39.6","215.3","140","60.03","27"
"06/23/12 14:15:04","131.5183","50.1","215.48","192","60.03","27"
"06/23/12 14:20:03","131.5222","43.5","215.78","413","60.03","27"
"06/23/12 14:25:02","131.5262","56.1","215.17","167","60.0","27"
"06/23/12 14:30:02","131.5298","48.3","215.89","341","60.0","27"
"06/23/12 14:35:03","131.533","45.3","214.74","343","60.03","26"
"06/23/12 14:40:03","131.536","42.1","214.81","265","60.0","26"
"06/23/12 14:45:02","131.5387","27.3","214.5","118","60.03","26"
"06/23/12 14:50:03","131.541","26.9","214.38","206","60.03","26"
"06/23/12 14:55:02","131.544","46.6","215.18","327","60.03","26"
"06/23/12 15:09:31","131.5525","25.7","214.44","62","60.03","26"
"06/23/12 15:14:32","131.5549","30.3","215.32","123","60.0","26"
"06/23/12 15:19:31","131.5581","47.7","215.16","199","60.03","26"
"06/23/12 15:24:32","131.5631","75.5","215.85","376","60.0","26"
"06/23/12 15:29:30","131.5708","109.6","216.45","517","60.0","27"
"06/23/12 15:34:32","131.5779","90.7","215.63","440","60.0","28"
"06/23/12 15:39:31","131.5827","41.6","214.85","320","60.0","28"
"06/23/12 15:44:32","131.5875","68.2","214.99","355","60.0","28"
"06/23/12 15:49:30","131.5911","49.7","214.77","371","60.03","28"
"06/23/12 15:54:31","131.5947","48.5","214.76","342","60.0","28"
"06/23/12 15:59:31","131.5985","57.1","215.3","157","60.03","28"
"06/23/12 16:04:31","131.602","49.1","214.71","360","59.96","28"
"06/23/12 16:09:30","131.6054","51.9","215.45","393","60.03","28"
"06/23/12 16:14:30","131.6092","39.3","214.76","117","60.0","29"
"06/23/12 16:19:30","131.6124","33.4","215.1","95","60.03","28"
"06/23/12 16:24:30","131.6152","29.7","214.33","99","60.0","28"
"06/23/12 16:29:31","131.6177","34.4","215.26","254","60.03","28"
"06/23/12 16:34:31","131.6199","27.7","214.94","32","60.03","27"
"06/23/12 16:39:31","131.6218","13.7","214.92","148","60.03","27"
"06/23/12 16:44:32","131.6237","17.7","214.81","222","60.03","27"
"06/23/12 16:49:30","131.6256","22.0","214.54","295","60.03","27"
"06/23/12 16:54:31","131.6273","10.9","214.49","56","60.03","27"
"06/23/12 16:59:30","131.6287","29.6","213.63","36","60.03","26"
"06/23/12 17:04:30","131.6299","14.1","214.49","6","60.03","26"
"06/23/12 17:09:31","131.6307","15.4","215.18","3","60.0","26"
"06/23/12 17:14:32","131.6316","12.7","214.81","89","60.03","25"
"06/23/12 17:19:32","131.6324","0.2","214.48","249","60.03","25"
"06/23/12 17:24:31","131.633","0.0","214.28","0","60.03","25"
"06/23/12 17:29:31","131.6336","13.6","214.24","1","60.03","25"
"06/23/12 17:34:31","131.6342","0.0","214.14","94","60.03","24"
"06/23/12 17:39:30","131.6349","0.0","214.09","0","60.03","24"
"06/23/12 17:44:30","131.6356","12.7","214.37","0","60.03","24"
"06/23/12 17:49:30","131.6362","0.0","214.12","0","60.0","24"
"06/23/12 17:54:31","131.6367","14.4","214.19","211","60.03","24"
"06/23/12 17:59:31","131.637","6.6","213.96","224","60.03","24"
"06/24/12 05:39:32","131.6376","12.6","215.27","17","60.07","18"
"06/24/12 05:44:31","131.6379","10.2","214.86","140","60.03","18"
"06/24/12 05:54:34","131.6383","0.0","214.28","0","60.03","18"
"06/24/12 05:59:32","131.6386","0.0","214.23","0","60.03","19"
"06/24/12 06:04:31","131.6391","12.7","213.76","19","60.03","19"
"06/24/12 06:09:32","131.6395","0.0","213.68","0","60.07","19"
"06/24/12 06:14:31","131.6398","10.7","213.85","19","60.03","19"
"06/24/12 06:19:30","131.6403","11.3","214.24","26","60.03","19"
"06/24/12 06:24:31","131.6412","16.6","214.87","57","60.0","19"
"06/24/12 06:29:32","131.6424","10.8","214.52","6","60.0","19"
"06/24/12 06:34:31","131.6434","13.0","214.28","7","60.0","19"
"06/24/12 06:39:30","131.6445","14.9","214.4","3","60.03","19"
"06/24/12 06:44:32","131.6457","20.9","213.66","31","60.03","19"
"06/24/12 06:49:32","131.6475","21.2","214.63","17","60.03","19"
"06/24/12 06:54:32","131.6494","17.3","214.34","286","60.03","20"
"06/24/12 06:59:32","131.6514","18.6","214.21","322","60.0","20"
"06/24/12 07:04:32","131.6536","26.3","213.86","203","60.03","20"
"06/24/12 07:09:30","131.6562","40.8","213.47","200","60.0","20"
"06/24/12 07:14:30","131.6592","46.8","214.94","217","60.0","20"
"06/24/12 07:19:31","131.6624","35.7","214.33","353","60.0","20"
"06/24/12 07:24:32","131.6657","52.4","214.91","135","60.0","20"
"06/24/12 07:29:31","131.6696","32.8","213.98","182","60.0","21"
"06/24/12 07:34:32","131.6726","47.0","214.72","137","60.0","21"
"06/24/12 07:39:32","131.6763","66.9","214.96","339","60.03","21"
"06/24/12 07:44:31","131.6802","62.9","214.44","324","60.0","21"
"06/24/12 07:49:32","131.6848","37.6","214.71","257","60.03","21"
"06/24/12 07:54:31","131.6889","43.8","215.1","349","60.0","21"
"06/24/12 07:59:31","131.6949","60.8","214.89","350","60.03","22"
"06/24/12 08:04:31","131.6984","38.4","213.12","240","60.0","21"
"06/24/12 08:09:32","131.7016","39.5","214.55","259","60.03","21"
"06/24/12 08:14:32","131.7045","40.2","214.31","224","60.0","21"
"06/24/12 08:19:32","131.7079","49.1","214.18","127","60.03","20"
"06/24/12 08:24:32","131.7142","130.9","216.16","615","60.03","21"
"06/24/12 08:29:32","131.7212","40.7","214.42","417","60.03","22"
"06/24/12 08:34:32","131.7254","43.4","214.13","386","60.0","22"
"06/24/12 08:39:31","131.7321","44.5","214.65","387","60.0","22"
"06/24/12 08:44:32","131.7365","54.1","214.25","415","60.0","22"
"06/24/12 08:49:32","131.7403","46.8","214.99","429","60.03","22"
"06/24/12 08:54:31","131.7448","75.3","215.57","373","60.0","22"
"06/24/12 08:59:31","131.7491","56.3","214.37","276","60.0","21"
"06/24/12 09:04:32","131.7529","43.1","214.76","333","60.03","21"
"06/24/12 09:09:31","131.7564","68.6","214.83","367","60.0","21"
"06/24/12 09:14:31","131.7625","163.2","217.15","745","60.0","22"
"06/24/12 09:19:31","131.7732","167.7","216.94","772","60.0","23"
"06/24/12 09:24:32","131.7834","184.3","217.35","833","60.03","24"
"06/24/12 09:29:32","131.7894","33.0","214.66","92","60.0","23"
"06/24/12 09:34:32","131.7985","156.0","217.57","716","60.0","24"
"06/24/12 09:39:32","131.8105","151.8","216.5","700","60.03","25"
"06/24/12 09:44:32","131.8227","165.0","217.5","752","60.03","25"
"06/24/12 09:49:32","131.8325","57.6","214.08","397","60.0","25"
"06/24/12 09:54:30","131.8413","145.4","216.64","667","60.0","25"
"06/24/12 09:59:31","131.8498","147.8","216.54","692","60.0","25"
"06/24/12 10:04:31","131.8563","171.9","217.9","784","60.07","25"
"06/24/12 10:09:30","131.8672","183.9","217.67","833","60.0","26"
"06/24/12 10:14:31","131.8769","77.1","215.01","385","60.0","26"
"06/24/12 10:19:31","131.8818","63.8","214.69","324","60.03","25"
"06/24/12 10:24:32","131.8941","176.8","216.93","803","60.0","26"
"06/24/12 10:29:32","131.9076","170.1","217.05","775","60.03","27"
"06/24/12 10:34:31","131.9208","171.6","217.45","784","60.0","28"
"06/24/12 10:39:32","131.9343","171.4","217.47","780","60.0","28"
"06/24/12 10:44:32","131.9476","170.9","217.64","783","60.03","29"
"06/24/12 10:49:32","131.961","172.0","216.68","786","60.0","29"
"06/24/12 10:54:31","131.9743","173.2","217.85","786","60.03","29"
"06/24/12 10:59:31","131.9879","174.6","217.07","793","60.03","30"
"06/24/12 11:04:31","132.0015","177.3","216.77","808","60.0","31"
"06/24/12 11:09:31","132.0154","179.3","217.06","815","60.0","31"
"06/24/12 11:14:31","132.0294","181.0","217.49","818","60.0","31"
"06/24/12 11:19:31","132.0436","182.4","217.81","826","60.03","31"
"06/24/12 11:24:31","132.0578","182.5","218.23","826","60.03","31"
"06/24/12 11:29:32","132.0721","183.6","218.07","831","60.0","31"
"06/24/12 11:34:32","132.0863","183.8","218.48","828","60.0","32"
"06/24/12 11:39:31","132.1007","185.2","218.3","841","60.03","32"
"06/24/12 11:44:32","132.1152","184.5","218.9","834","60.0","32"
"06/24/12 11:49:32","132.1297","188.6","218.98","850","60.03","32"
"06/24/12 11:54:31","132.1443","187.7","218.95","849","60.03","32"
"06/24/12 11:59:32","132.159","187.8","218.34","852","60.03","32"
"06/24/12 12:04:32","132.1735","186.3","219.01","841","60.0","32"
"06/24/12 12:09:32","132.1881","188.5","219.52","847","60.03","32"
"06/24/12 12:14:30","132.2027","189.8","218.86","847","60.0","32"
"06/24/12 12:19:31","132.2175","188.5","218.43","852","60.03","32"
"06/24/12 12:24:32","132.2322","188.4","219.0","846","60.0","32"
"06/24/12 12:29:32","132.2468","188.4","218.86","848","60.03","33"
"06/24/12 12:34:32","132.2615","190.8","218.63","861","60.0","33"
"06/24/12 12:39:31","132.2764","189.2","218.6","859","60.03","33"
"06/24/12 12:44:32","132.2911","191.3","218.67","860","60.0","33"
"06/24/12 12:49:32","132.3061","191.0","218.15","860","60.03","33"
"06/24/12 12:54:32","132.321","188.0","218.91","848","60.0","33"
"06/24/12 12:59:30","132.3355","187.8","218.67","843","60.03","33"
"06/24/12 13:04:31","132.3502","190.0","218.04","862","60.03","33"
"06/24/12 13:09:32","132.3651","191.5","218.19","863","60.0","33"
"06/24/12 13:14:32","132.3799","190.0","218.44","854","60.03","33"
"06/24/12 13:19:31","132.3947","187.4","218.25","847","60.03","33"
"06/24/12 13:24:32","132.4092","187.2","217.61","848","60.0","33"
"06/24/12 13:29:31","132.4238","185.1","218.56","835","60.0","33"
"06/24/12 13:34:32","132.4383","187.2","218.57","845","60.03","33"
"06/24/12 13:39:31","132.4528","185.3","219.28","834","60.0","32"
"06/24/12 13:44:31","132.4672","180.6","218.29","817","60.03","33"
"06/24/12 13:49:32","132.4814","182.4","218.4","825","60.03","33"
"06/24/12 13:54:32","132.4955","180.4","219.16","812","60.03","33"
"06/24/12 13:59:32","132.5095","179.6","217.88","810","60.0","33"
"06/24/12 14:04:32","132.5235","179.6","218.64","809","60.0","33"
"06/24/12 14:09:31","132.5375","178.1","218.52","799","60.03","33"
"06/24/12 14:14:32","132.5512","176.1","218.9","796","60.03","33"
"06/24/12 14:19:32","132.5649","175.3","217.93","792","60.0","33"
"06/24/12 14:24:32","132.5785","174.3","218.9","791","60.0","33"
"06/24/12 14:29:31","132.5919","171.3","218.12","779","60.0","32"
"06/24/12 14:34:31","132.6051","169.7","217.98","774","60.03","32"
"06/24/12 14:39:32","132.6183","166.6","216.99","762","60.03","32"
"06/24/12 14:44:32","132.6313","166.1","217.53","754","60.03","32"
"06/24/12 14:49:32","132.6441","163.1","217.29","751","60.03","32"
"06/24/12 14:54:31","132.6567","161.1","218.73","734","60.0","32"
"06/24/12 14:59:31","132.6692","157.2","217.38","725","60.07","33"
"06/24/12 15:04:31","132.6814","158.1","217.46","725","60.03","32"
"06/24/12 15:09:31","132.6937","155.8","217.95","717","60.03","32"
"06/24/12 15:14:31","132.7058","152.9","218.05","704","60.07","32"
"06/24/12 15:19:32","132.7178","151.4","217.94","694","60.0","32"
"06/24/12 15:24:31","132.7293","148.3","217.62","681","60.03","32"
"06/24/12 15:29:31","132.7408","145.9","217.51","668","60.0","32"
"06/24/12 15:34:30","132.752","142.2","217.07","661","60.03","32"
"06/24/12 15:39:31","132.763","140.5","217.46","652","60.0","31"
"06/24/12 15:44:32","132.7738","136.8","216.69","638","60.0","32"
"06/24/12 15:49:32","132.7844","134.3","217.16","626","60.0","31"
"06/24/12 15:54:32","132.7949","133.7","217.26","622","60.03","31"
"06/24/12 15:59:31","132.8051","129.7","216.54","605","60.0","31"
"06/24/12 16:04:30","132.8151","126.2","216.84","589","60.03","30"
"06/24/12 16:09:32","132.8248","122.9","216.48","579","60.03","30"
"06/24/12 16:14:32","132.8343","119.9","217.44","562","60.03","30"
"06/24/12 16:19:31","132.8435","116.2","216.31","550","60.03","30"
"06/24/12 16:24:32","132.8524","112.9","216.02","532","60.07","30"
"06/24/12 16:29:31","132.8611","110.9","217.28","521","60.03","29"
"06/24/12 16:34:32","132.8695","106.5","216.33","505","60.0","29"
"06/24/12 16:39:31","132.8777","102.6","216.94","489","60.03","29"
"06/24/12 16:44:32","132.8856","99.1","216.83","473","60.0","29"
"06/24/12 16:49:31","132.8932","95.4","216.07","458","60.0","28"
"06/24/12 16:54:32","132.9004","91.1","216.51","441","60.03","28"
"06/24/12 16:59:31","132.9073","86.7","215.99","421","60.0","28"
"06/24/12 17:04:31","132.9139","83.1","215.87","408","60.03","28"
"06/24/12 17:09:31","132.9203","79.5","216.5","391","60.0","28"
"06/24/12 17:14:32","132.9263","75.3","216.29","373","60.0","28"
"06/24/12 17:19:31","132.9263","71.0","216.65","358","60.07","27"
"06/24/12 17:24:31","132.9316","66.6","215.29","338","60.0","27"
"06/24/12 17:29:32","132.9367","63.2","215.56","320","60.03","27"
"06/24/12 17:34:31","132.9413","65.6","215.21","312","60.03","27"
"06/24/12 17:39:32","132.9457","50.7","215.73","143","60.03","27"
"06/24/12 17:44:31","132.9498","55.5","214.72","119","60.03","27"
"06/24/12 17:49:32","132.9536","40.5","215.63","186","60.0","27"
"06/24/12 17:54:31","132.957","48.4","215.69","355","60.03","26"
"06/24/12 17:59:31","132.9601","33.5","214.83","106","60.03","26"
"06/24/12 18:04:32","132.9629","39.2","214.53","296","60.03","26"
"06/24/12 18:09:32","132.9654","34.0","214.02","249","60.0","26"
"06/24/12 18:14:32","132.9676","32.3","214.57","15","60.03","25"
"06/24/12 18:19:31","132.9695","13.0","214.44","97","60.0","25"
"06/24/12 18:24:31","132.9712","12.2","214.66","45","60.0","25"
"06/24/12 18:29:33","132.9726","16.5","214.4","10","60.03","25"
"06/24/12 18:34:31","132.9737","11.3","214.19","12","60.03","24"
"06/24/12 18:39:31","132.9746","8.5","214.77","128","60.0","24"
"06/24/12 18:44:32","132.9754","1.0","213.74","238","60.03","24"
"06/24/12 18:49:31","132.976","1.7","214.32","0","60.03","24"
"06/24/12 18:54:31","132.9764","0.0","214.53","158","60.03","24"
"06/24/12 18:59:31","132.9768","0.0","214.67","0","60.03","23"
"06/24/12 19:04:31","132.977","2.8","214.31","0","60.03","23"
"06/24/12 19:09:31","132.9773","14.0","214.84","14","60.03","23"
"06/24/12 19:14:31","132.9774","0.0","213.97","0","60.0","22"
"06/24/12 19:19:31","132.9774","0.0","213.95","0","60.0","22"
"06/24/12 19:44:35","132.9774","0.0","214.36","0","60.0","21"
"06/25/12 05:54:35","132.9774","0.0","212.01","0","60.03","13"
"06/25/12 06:19:31","132.9778","14.4","213.28","47","60.0","16"
"06/25/12 06:24:33","132.9782","0.0","211.99","210","60.03","16"
"06/25/12 06:29:32","132.9789","0.0","213.32","0","60.03","17"
"06/25/12 06:34:32","132.9796","6.5","214.19","128","60.03","17"
"06/25/12 06:39:31","132.9806","14.1","214.87","213","60.07","17"
"06/25/12 06:44:31","132.9818","25.5","213.18","229","60.03","18"
"06/25/12 06:49:32","132.9832","26.0","213.65","120","60.0","18"
"06/25/12 06:54:32","132.9849","32.1","214.33","60","60.0","18"
"06/25/12 06:59:33","132.9868","32.3","215.15","129","59.96","19"
"06/25/12 07:04:31","132.989","26.9","214.2","182","60.03","19"
"06/25/12 07:09:32","132.9916","31.0","213.07","145","60.03","19"
"06/25/12 07:14:32","132.9944","33.2","213.85","164","60.0","19"
"06/25/12 07:19:32","132.9976","36.2","214.47","367","60.03","20"
"06/25/12 07:24:33","133.001","50.8","215.05","405","60.03","20"
"06/25/12 07:29:31","133.0048","53.6","215.25","371","60.03","21"
"06/25/12 07:34:32","133.0088","58.3","215.27","397","60.03","21"
"06/25/12 07:39:32","133.0133","61.3","215.45","430","60.03","22"
"06/25/12 07:44:31","133.018","62.8","214.24","328","60.03","22"
"06/25/12 07:49:33","133.0231","67.2","214.38","341","60.03","22"
"06/25/12 07:54:31","133.0284","71.5","215.98","354","60.03","23"
"06/25/12 07:59:31","133.0341","75.4","215.84","373","60.0","23"
"06/25/12 08:04:32","133.0401","79.1","216.25","388","60.03","23"
"06/25/12 08:09:32","133.0465","83.0","215.77","406","60.0","24"
"06/25/12 08:14:31","133.053","86.9","214.87","427","60.03","24"
"06/25/12 08:19:31","133.06","91.7","214.88","441","60.03","24"
"06/25/12 08:24:32","133.0671","94.8","216.31","460","60.0","24"
"06/25/12 08:29:31","133.0747","99.0","216.14","475","60.0","25"
"06/25/12 08:34:31","133.0825","102.6","216.17","491","60.03","25"
"06/25/12 08:39:32","133.0907","106.1","215.68","506","60.0","25"
"06/25/12 08:44:31","133.0991","109.4","215.8","521","60.0","26"
"06/25/12 08:49:32","133.1078","112.8","216.65","529","60.03","26"
"06/25/12 08:54:32","133.1166","115.6","216.51","545","60.0","27"
"06/25/12 08:59:31","133.1257","119.1","216.33","563","60.03","27"
"06/25/12 09:04:32","133.1352","122.5","216.27","574","60.0","27"
"06/25/12 09:09:31","133.1448","124.8","217.19","588","60.03","27"
"06/25/12 09:14:32","133.1547","128.8","218.07","599","60.03","28"
"06/25/12 09:19:32","133.1648","131.1","216.95","611","60.0","28"
"06/25/12 09:24:33","133.1752","133.1","216.5","624","60.03","29"
"06/25/12 09:29:32","133.1857","137.1","217.29","634","60.0","29"
"06/25/12 09:34:32","133.1965","138.9","216.83","647","60.0","29"
"06/25/12 09:39:32","133.2074","140.9","216.33","652","60.0","30"
"06/25/12 09:44:31","133.2184","143.1","216.54","666","60.03","30"
"06/25/12 09:49:32","133.2297","145.9","217.53","675","60.03","31"
"06/25/12 09:54:32","133.2411","147.8","217.02","684","60.0","31"
"06/25/12 09:59:32","133.2528","150.1","218.01","688","60.03","32"
"06/25/12 10:04:32","133.2645","151.2","218.79","695","60.03","32"
"06/25/12 10:09:32","133.2764","152.5","218.16","698","60.0","33"
"06/25/12 10:14:32","133.2883","154.2","218.59","705","60.0","34"
"06/25/12 10:19:32","133.3004","156.7","218.42","717","60.0","34"
"06/25/12 10:24:32","133.3128","160.0","218.31","726","60.03","34"
"06/25/12 10:29:31","133.3253","161.3","218.09","737","60.0","34"
"06/25/12 10:34:31","133.3379","163.8","218.8","745","60.03","34"
"06/25/12 10:39:32","133.3508","165.8","218.73","755","60.03","35"
"06/25/12 10:44:32","133.3637","165.2","218.58","752","60.0","35"
"06/25/12 10:49:32","133.3767","167.3","218.59","759","60.0","36"
"06/25/12 10:54:33","133.3898","168.9","218.56","767","60.03","36"
"06/25/12 10:59:31","133.403","169.6","218.67","772","60.03","36"
"06/25/12 11:04:32","133.4162","171.1","218.1","772","60.03","37"
"06/25/12 11:09:32","133.4296","171.7","218.12","779","60.0","37"
"06/25/12 11:14:32","133.443","173.2","218.53","785","60.0","37"
"06/25/12 11:19:32","133.4564","176.0","217.92","802","60.0","37"
"06/25/12 11:24:32","133.4702","177.4","218.01","808","60.0","37"
"06/25/12 11:29:33","133.4841","177.7","217.56","809","60.0","37"
"06/25/12 11:34:33","133.4979","176.4","218.19","801","60.0","38"
"06/25/12 11:39:31","133.5116","177.3","217.6","806","60.03","38"
"06/25/12 11:44:31","133.5254","177.1","217.89","809","60.0","38"
"06/25/12 11:49:33","133.5394","177.6","218.05","806","60.03","38"
"06/25/12 11:54:33","133.5534","180.4","217.82","821","60.03","38"
"06/25/12 11:59:31","133.5674","178.4","218.64","810","60.07","39"
"06/25/12 12:04:31","133.5813","181.3","218.8","813","60.03","38"
"06/25/12 12:09:32","133.5956","182.4","217.98","822","60.03","38"
"06/25/12 12:14:31","133.6098","182.8","217.72","829","60.0","38"
"06/25/12 12:19:32","133.6241","183.0","218.46","827","60.03","38"
"06/25/12 12:24:33","133.6384","183.0","218.42","829","60.03","38"
"06/25/12 12:29:32","133.6527","183.2","219.44","823","60.03","38"
"06/25/12 12:34:32","133.6668","183.2","218.69","828","60.0","38"
"06/25/12 12:39:32","133.6811","183.8","218.38","830","60.03","38"
"06/25/12 12:44:32","133.6954","184.9","217.72","838","60.0","38"
"06/25/12 12:49:32","133.7098","185.9","218.72","836","60.03","38"
"06/25/12 12:54:32","133.7242","184.8","218.81","833","60.07","37"
"06/25/12 12:59:32","133.7386","184.4","218.73","834","60.0","37"
"06/25/12 13:04:33","133.753","185.2","218.68","839","60.03","37"
"06/25/12 13:09:31","133.7673","182.2","218.76","822","60.0","37"
"06/25/12 13:14:31","133.7814","180.8","217.54","821","60.03","37"
"06/25/12 13:19:32","133.7955","182.1","218.59","823","60.03","37"
"06/25/12 13:24:32","133.8095","179.5","218.43","811","60.0","37"
"06/25/12 13:29:33","133.8236","179.1","218.8","811","60.03","37"
"06/25/12 13:34:32","133.8374","178.2","218.54","811","60.03","37"
"06/25/12 13:39:32","133.8512","177.1","219.29","803","60.03","38"
"06/25/12 13:44:32","133.8651","176.9","218.63","798","60.03","37"
"06/25/12 13:49:33","133.8789","175.6","218.64","797","60.0","37"
"06/25/12 13:54:31","133.8925","174.1","219.07","789","60.03","38"
"06/25/12 13:59:33","133.906","171.7","219.34","777","60.03","38"
"06/25/12 14:04:33","133.9193","169.5","218.75","765","60.0","38"
"06/25/12 14:09:31","133.9325","170.2","218.87","776","60.03","38"
"06/25/12 14:14:32","133.9457","169.0","220.27","759","60.03","38"
"06/25/12 14:19:32","133.9589","167.8","219.51","763","60.0","38"
"06/25/12 14:24:33","133.9718","165.1","219.43","748","60.03","38"
"06/25/12 14:29:32","133.9846","163.7","218.43","744","60.03","38"
"06/25/12 14:34:32","133.9973","163.5","217.98","747","60.03","38"
"06/25/12 14:39:32","134.0102","164.2","218.07","755","60.03","36"
"06/25/12 14:44:32","134.0228","161.5","219.13","738","60.03","36"
"06/25/12 14:49:33","134.0354","159.6","218.14","726","60.0","36"
"06/25/12 14:54:32","134.0476","156.5","218.94","717","60.03","36"
"06/25/12 14:59:31","134.0598","155.4","218.67","710","60.03","36"
"06/25/12 15:04:32","134.0719","154.5","218.78","706","60.0","35"
"06/25/12 15:09:31","134.0838","152.1","217.89","700","60.03","34"
"06/25/12 15:14:32","134.0955","150.1","217.02","689","60.0","34"
"06/25/12 15:19:33","134.1072","148.0","217.62","683","60.03","33"
"06/25/12 15:24:33","134.1186","143.7","217.44","664","60.03","34"
"06/25/12 15:29:32","134.1297","142.4","215.56","655","60.03","33"
"06/25/12 15:34:31","134.1407","140.3","217.53","650","60.03","33"
"06/25/12 15:39:32","134.1516","137.9","216.68","642","60.03","32"
"06/25/12 15:44:32","134.1621","135.9","216.72","630","60.0","32"
"06/25/12 15:49:31","134.1725","131.6","216.28","615","60.03","32"
"06/25/12 15:54:33","134.1828","128.9","217.19","600","60.03","32"
"06/25/12 15:59:33","134.1927","125.5","217.61","584","60.07","32"
"06/25/12 16:04:32","134.2023","122.6","217.73","574","60.03","32"
"06/25/12 16:09:33","134.2118","119.6","217.22","562","60.0","32"
"06/25/12 16:14:32","134.2209","116.1","216.67","548","60.0","32"
"06/25/12 16:19:32","134.2298","113.3","217.23","532","60.03","32"
"06/25/12 16:24:32","134.2385","110.4","216.58","525","60.03","32"
"06/25/12 16:29:31","134.247","107.0","216.82","505","60.03","32"
"06/25/12 16:34:33","134.2551","103.7","216.89","491","60.03","32"
"06/25/12 16:39:31","134.263","99.6","216.67","479","60.0","31"
"06/25/12 16:44:31","134.2707","96.4","217.11","462","60.03","31"
"06/25/12 16:49:32","134.278","92.6","216.39","447","60.03","31"
"06/25/12 16:54:32","134.2851","88.8","216.33","428","60.03","31"
"06/25/12 16:59:32","134.2919","84.9","216.34","410","60.07","31"
"06/25/12 17:04:32","134.2984","81.2","215.95","398","60.03","31"
"06/25/12 17:09:32","134.3046","77.6","216.27","380","60.03","30"
"06/25/12 17:14:32","134.3104","73.3","215.63","366","60.03","30"
"06/25/12 17:19:32","134.3159","69.4","216.05","348","60.03","30"
"06/25/12 17:24:32","134.3211","65.1","216.02","328","60.07","30"
"06/25/12 17:29:32","134.3261","61.4","215.12","315","60.03","30"
"06/25/12 17:34:32","134.33","57.7","216.15","103","60.07","30"
"06/25/12 17:39:32","134.3339","57.2","214.6","181","60.03","30"
"06/25/12 17:44:32","134.3378","42.1","215.61","387","60.03","30"
"06/25/12 17:49:32","134.3415","50.4","213.9","326","60.03","30"
"06/25/12 17:54:32","134.3448","36.9","213.88","155","60.03","29"
"06/25/12 17:59:32","134.3479","42.3","213.86","291","60.03","29"
"06/25/12 18:04:32","134.3506","28.3","214.06","72","60.03","29"
"06/25/12 18:09:32","134.353","25.3","213.92","92","60.03","29"
"06/25/12 18:14:32","134.3551","18.7","213.67","53","60.03","29"
"06/25/12 18:19:33","134.3569","22.7","213.19","54","60.03","29"
"06/25/12 18:24:33","134.3586","19.6","213.88","145","60.0","28"
"06/25/12 18:29:31","134.36","16.8","214.08","26","60.03","28"
"06/25/12 18:34:32","134.3612","11.2","214.5","5","60.07","28"
"06/25/12 18:39:31","134.3622","14.4","214.33","0","60.03","28"
"06/25/12 18:44:33","134.3629","14.0","214.25","31","60.03","28"
"06/25/12 18:49:31","134.3636","0.0","214.4","0","60.03","28"
"06/25/12 18:54:32","134.364","6.5","213.64","234","60.0","27"
"06/25/12 19:09:32","134.365","0.0","214.0","18","60.03","26"
"06/25/12 19:14:33","134.3652","13.9","214.39","24","60.03","26"
"06/25/12 19:19:32","134.3655","0.0","214.04","0","60.03","26"
"06/25/12 19:24:32","134.3658","0.0","213.99","134","60.03","25"
"06/25/12 19:59:33","134.3658","0.0","213.48","0","60.03","24"
"06/26/12 06:14:32","134.3659","12.8","214.37","6","60.03","17"
"06/26/12 06:19:32","134.3662","0.0","214.43","0","60.03","18"
"06/26/12 06:24:34","134.3666","0.0","214.25","0","60.03","18"
"06/26/12 06:29:32","134.3672","13.7","214.47","1","60.03","19"
"06/26/12 06:34:32","134.3679","13.1","214.5","28","60.0","19"
"06/26/12 06:39:32","134.3689","12.9","214.29","3","60.03","19"
"06/26/12 06:44:32","134.37","18.0","215.19","249","60.03","19"
"06/26/12 06:49:31","134.3714","14.2","214.05","49","60.0","20"
"06/26/12 06:54:32","134.373","22.8","214.57","283","60.03","20"
"06/26/12 06:59:33","134.3749","31.9","214.75","145","60.03","21"
"06/26/12 07:04:32","134.3771","25.9","214.09","71","60.03","21"
"06/26/12 07:09:33","134.3796","38.6","213.84","198","60.03","22"
"06/26/12 07:14:31","134.3824","41.6","214.56","230","60.0","22"
"06/26/12 07:19:33","134.3855","35.6","214.64","94","60.03","22"
"06/26/12 07:24:32","134.3889","42.3","214.62","143","60.0","23"
"06/26/12 07:29:32","134.3926","55.6","213.95","160","60.03","23"
"06/26/12 07:34:33","134.3967","45.2","213.6","283","60.0","23"
"06/26/12 07:39:32","134.401","72.3","210.31","398","60.03","24"
"06/26/12 07:44:32","134.405","56.4","213.92","101","60.03","24"
"06/26/12 07:49:33","134.4098","66.6","214.67","334","60.0","24"
"06/26/12 07:54:33","134.4152","70.6","216.46","355","60.03","25"
"06/26/12 07:59:31","134.4208","75.1","217.03","371","60.03","25"
"06/26/12 08:04:31","134.4267","78.2","216.24","388","60.07","26"
"06/26/12 08:09:32","134.4329","82.4","215.99","406","60.0","26"
"06/26/12 08:14:33","134.4395","86.3","216.65","417","60.03","26"
"06/26/12 08:19:33","134.4463","89.6","216.09","434","60.03","27"
"06/26/12 08:24:32","134.4534","93.7","216.49","447","60.0","27"
"06/26/12 08:29:33","134.4609","95.9","214.56","466","60.03","27"
"06/26/12 08:34:33","134.4685","100.1","215.46","482","60.0","28"
"06/26/12 08:39:33","134.4765","105.3","216.22","504","60.0","28"
"06/26/12 08:44:32","134.4848","107.4","214.92","514","60.0","29"
"06/26/12 08:49:33","134.4932","110.7","214.72","530","60.07","29"
"06/26/12 08:54:33","134.502","114.5","214.46","550","60.0","30"
"06/26/12 08:59:33","134.511","117.3","216.05","555","60.0","30"
"06/26/12 09:04:33","134.5204","120.9","217.5","561","60.03","31"
"06/26/12 09:09:33","134.5298","123.8","217.62","575","60.03","31"
"06/26/12 09:14:32","134.5395","126.8","216.57","591","60.0","32"
"06/26/12 09:19:33","134.5495","129.5","216.89","601","60.03","32"
"06/26/12 09:24:32","134.5586","133.7","217.19","622","60.0","32"
"06/26/12 09:29:32","134.5688","117.6","217.16","550","60.03","32"
"06/26/12 09:34:32","134.5792","136.8","216.24","632","60.0","32"
"06/26/12 09:39:32","134.5898","138.2","217.36","637","60.03","33"
"06/26/12 09:44:32","134.6007","142.2","217.71","662","60.03","33"
"06/26/12 09:49:32","134.6118","143.7","217.44","666","60.03","33"
"06/26/12 09:54:33","134.6231","144.8","217.54","670","60.03","34"
"06/26/12 09:59:31","134.6345","148.7","218.68","679","60.03","34"
"06/26/12 10:04:32","134.646","148.7","216.7","688","60.0","34"
"06/26/12 10:09:32","134.6578","151.2","218.03","692","60.03","34"
"06/26/12 10:14:33","134.6697","152.4","217.25","702","60.03","35"
"06/26/12 10:19:33","134.6816","153.9","216.1","710","60.0","36"
"06/26/12 10:24:32","134.6937","156.5","215.9","723","60.03","36"
"06/26/12 10:29:33","134.706","157.3","217.18","719","60.0","36"
"06/26/12 10:34:32","134.7183","157.7","218.85","718","60.0","37"
"06/26/12 10:39:32","134.7306","158.7","217.91","729","60.03","38"
"06/26/12 10:44:32","134.7429","159.3","217.89","729","60.03","38"
"06/26/12 10:49:33","134.7554","161.7","218.34","740","60.07","39"
"06/26/12 10:54:33","134.7681","162.0","218.5","737","60.0","40"
"06/26/12 10:59:32","134.7808","164.2","218.28","748","60.07","40"
"06/26/12 11:04:32","134.7937","165.6","217.96","754","60.0","40"
"06/26/12 11:09:32","134.8065","165.9","217.36","756","60.0","41"
"06/26/12 11:14:33","134.8195","165.6","218.42","758","60.03","41"
"06/26/12 11:19:33","134.8324","169.9","218.7","770","60.03","41"
"06/26/12 11:24:33","134.8457","170.0","218.25","770","60.0","41"
"06/26/12 11:29:33","134.859","171.2","216.8","786","60.03","41"
"06/26/12 11:34:32","134.8722","170.8","217.73","778","60.0","42"
"06/26/12 11:39:32","134.8855","172.6","217.91","785","60.03","41"
"06/26/12 11:44:33","134.899","171.8","218.38","783","60.0","42"
"06/26/12 11:49:32","134.9123","170.9","218.57","779","60.03","42"
"06/26/12 11:54:33","134.9257","172.5","218.53","781","60.03","42"
"06/26/12 11:59:33","134.9391","175.2","217.68","797","60.03","42"
"06/26/12 12:04:33","134.9528","175.1","218.04","798","60.03","42"
"06/26/12 12:09:32","134.9665","176.7","218.66","801","60.03","41"
"06/26/12 12:14:33","134.9804","176.4","218.24","798","60.0","41"
"06/26/12 12:19:31","134.994","177.3","218.08","806","60.03","40"
"06/26/12 12:24:32","135.0078","174.9","217.88","793","60.03","41"
"06/26/12 12:29:32","135.0215","176.3","218.22","803","60.03","41"
"06/26/12 12:34:32","135.0353","175.9","218.36","794","60.0","41"
"06/26/12 12:39:32","135.0487","170.6","218.07","776","60.03","41"
"06/26/12 12:44:33","135.0622","171.7","218.24","780","60.0","42"
"06/26/12 12:49:31","135.0756","173.6","218.15","789","60.03","42"
"06/26/12 12:54:32","135.089","171.1","218.94","775","60.03","42"
"06/26/12 12:59:32","135.1024","172.3","219.33","785","60.07","42"
"06/26/12 13:04:32","135.1159","174.2","218.6","793","60.0","42"
"06/26/12 13:09:33","135.1295","172.9","218.75","778","60.03","42"
"06/26/12 13:14:32","135.143","171.7","218.43","781","60.03","42"
"06/26/12 13:19:32","135.1563","171.4","218.86","778","60.03","42"
"06/26/12 13:24:32","135.1697","169.8","218.39","772","60.03","43"
"06/26/12 13:29:33","135.1829","170.1","218.87","776","60.03","42"
"06/26/12 13:34:33","135.1961","166.8","219.3","758","60.03","43"
"06/26/12 13:39:33","135.2091","166.3","218.62","753","60.0","43"
"06/26/12 13:44:32","135.2219","165.5","218.39","755","60.03","43"
"06/26/12 13:49:33","135.2348","163.8","219.13","749","60.0","43"
"06/26/12 13:54:33","135.2475","161.8","217.99","736","60.0","43"
"06/26/12 13:59:32","135.2602","162.0","217.75","742","60.03","43"
"06/26/12 14:04:32","135.2728","162.9","217.44","751","60.03","43"
"06/26/12 14:09:33","135.2856","163.1","216.9","748","60.0","42"
"06/26/12 14:14:32","135.2981","160.8","216.72","739","60.0","42"
"06/26/12 14:19:33","135.3105","159.7","216.79","732","60.0","42"
"06/26/12 14:24:32","135.323","158.2","217.45","730","60.03","42"
"06/26/12 14:29:32","135.3353","159.5","217.94","734","60.03","41"
"06/26/12 14:34:33","135.3478","159.7","217.97","728","60.03","39"
"06/26/12 14:39:32","135.3601","156.8","217.75","719","60.0","39"
"06/26/12 14:44:33","135.3723","155.3","218.12","708","60.03","38"
"06/26/12 14:49:33","135.3843","152.5","218.09","699","60.03","38"
"06/26/12 14:54:32","135.3961","149.5","217.78","686","60.0","38"
"06/26/12 14:59:33","135.4076","146.7","217.63","676","60.0","38"
"06/26/12 15:04:32","135.4189","145.5","217.8","668","60.03","38"
"06/26/12 15:09:33","135.4302","142.8","217.09","661","60.03","38"
"06/26/12 15:14:32","135.4412","140.8","217.97","648","59.96","38"
"06/26/12 15:19:32","135.452","138.3","217.58","638","60.0","38"
"06/26/12 15:24:32","135.4627","135.9","217.02","631","60.0","38"
"06/26/12 15:29:32","135.4731","133.3","216.64","622","60.03","38"
"06/26/12 15:34:32","135.4834","130.5","217.05","608","60.03","38"
"06/26/12 15:39:33","135.4935","127.6","216.6","599","60.0","38"
"06/26/12 15:44:32","135.5033","126.4","217.26","584","60.03","38"
"06/26/12 15:49:32","135.513","123.7","215.45","580","60.0","38"
"06/26/12 15:54:33","135.5226","119.8","215.86","565","60.0","39"
"06/26/12 15:59:32","135.5317","116.9","216.02","550","60.03","39"
"06/26/12 16:04:32","135.5407","114.3","216.89","538","60.03","39"
"06/26/12 16:09:33","135.5495","111.1","216.56","524","60.03","39"
"06/26/12 16:14:33","135.5581","108.7","216.34","509","60.0","39"
"06/26/12 16:19:33","135.5664","104.8","215.11","502","60.0","39"
"06/26/12 16:24:33","135.5745","102.5","214.46","492","60.03","39"
"06/26/12 16:29:33","135.5823","98.8","215.63","473","60.0","39"
"06/26/12 16:34:33","135.5899","95.5","214.84","462","60.03","39"
"06/26/12 16:39:32","135.5972","92.0","215.7","447","60.03","39"
"06/26/12 16:44:32","135.6043","90.0","215.0","438","60.03","38"
"06/26/12 16:49:33","135.6111","87.8","213.86","429","60.0","36"
"06/26/12 16:54:33","135.6179","85.7","215.2","415","60.03","34"
"06/26/12 16:59:32","135.6244","82.2","216.07","401","60.03","33"
"06/26/12 17:04:32","135.6307","78.6","216.03","386","60.03","32"
"06/26/12 17:09:32","135.6364","63.3","216.24","324","60.0","32"
"06/26/12 17:14:33","135.6422","72.5","216.29","363","60.03","32"
"06/26/12 17:19:33","135.6476","68.6","215.66","345","60.03","31"
"06/26/12 17:24:32","135.6528","66.7","214.8","336","60.0","30"
"06/26/12 17:29:33","135.6576","61.4","214.9","76","60.03","30"
"06/26/12 17:34:33","135.6597","11.8","215.04","218","60.03","29"
"06/26/12 17:39:32","135.6618","25.8","213.81","241","60.07","28"
"06/26/12 17:44:32","135.6641","28.4","214.78","69","60.03","28"
"06/26/12 17:54:32","135.6695","40.3","214.9","304","60.03","27"
"06/26/12 17:59:33","135.6722","40.6","214.12","278","60.07","27"
"06/26/12 18:04:32","135.6749","30.3","213.7","170","60.03","26"
"06/26/12 18:09:33","135.6775","28.9","212.72","81","60.03","26"
"06/26/12 18:14:32","135.68","25.8","212.61","156","60.03","26"
"06/26/12 18:19:33","135.6819","22.3","213.64","144","60.03","26"
"06/26/12 18:32:48","135.6871","17.6","213.44","157","60.03","26"
"06/26/12 18:37:49","135.6891","32.8","214.28","247","60.07","26"
"06/26/12 18:42:49","135.6911","28.3","213.63","86","60.03","26"
"06/26/12 18:47:47","135.693","30.1","213.64","135","60.03","26"
"06/26/12 18:52:47","135.6947","24.1","213.98","287","60.07","26"
"06/26/12 18:57:48","135.6958","14.6","213.85","15","60.03","26"
"06/26/12 19:02:48","135.6966","14.0","213.21","2","60.03","26"
"06/26/12 19:07:48","135.6973","11.5","214.35","5","60.03","26"
