"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"06/26/12 19:12:48","135.6979","10.4","214.29","6","60.0","25"
"06/26/12 19:17:48","135.6985","10.9","214.2","17","60.03","25"
"06/26/12 19:22:48","135.699","12.9","213.99","11","60.07","25"
"06/26/12 19:27:48","135.6995","0.0","213.21","0","60.03","25"
"06/26/12 19:32:47","135.7001","0.0","213.69","0","60.03","25"
"06/26/12 19:37:48","135.7006","0.0","213.17","0","60.03","25"
"06/26/12 19:42:48","135.701","0.0","213.31","0","60.03","25"
"06/26/12 19:47:47","135.7013","0.0","213.47","0","60.03","25"
"06/26/12 19:52:49","135.7014","0.0","213.16","0","60.03","23"
"06/26/12 19:57:48","135.7015","0.0","212.83","0","60.03","23"
"06/27/12 05:47:53","135.7015","14.2","213.44","59","60.0","15"
"06/27/12 06:12:49","135.7028","0.0","213.97","185","60.03","18"
"06/27/12 06:17:49","135.7032","14.2","214.55","1","60.03","18"
"06/27/12 06:22:49","135.7037","14.7","214.23","250","60.03","18"
"06/27/12 06:27:48","135.7044","11.4","214.12","1","60.07","18"
"06/27/12 06:32:48","135.7054","11.4","214.85","258","60.0","19"
"06/27/12 06:37:48","135.7068","21.3","214.93","244","60.03","19"
"06/27/12 06:42:49","135.7083","16.2","214.34","16","60.03","20"
"06/27/12 06:47:48","135.7099","22.2","214.56","228","60.03","20"
"06/27/12 06:52:48","135.7117","36.9","215.41","257","60.07","20"
"06/27/12 06:57:49","135.7135","13.7","215.73","29","60.03","21"
"06/27/12 07:02:48","135.7156","31.4","215.05","288","60.0","21"
"06/27/12 07:07:49","135.7186","13.9","213.17","183","60.03","22"
"06/27/12 07:12:49","135.7212","37.5","213.38","200","60.0","22"
"06/27/12 07:17:48","135.7232","21.4","212.62","243","60.03","23"
"06/27/12 07:22:48","135.7247","11.6","211.85","43","60.03","23"
"06/27/12 07:27:48","135.7264","14.4","213.0","20","60.03","23"
"06/27/12 07:32:48","135.7285","22.8","214.92","304","60.03","23"
"06/27/12 07:37:48","135.7304","17.1","215.3","52","60.0","24"
"06/27/12 07:42:49","135.732","12.0","215.16","69","60.03","24"
"06/27/12 07:47:49","135.7334","29.2","213.97","30","60.03","24"
"06/27/12 07:52:50","135.7352","32.8","213.65","126","60.07","24"
"06/27/12 07:57:49","135.7379","41.6","213.74","215","60.03","24"
"06/27/12 08:02:48","135.7419","72.2","215.54","358","60.0","25"
"06/27/12 08:07:49","135.7451","42.6","214.93","248","60.03","25"
"06/27/12 08:12:48","135.7487","45.8","213.86","305","60.03","25"
"06/27/12 08:17:49","135.754","68.5","214.69","342","60.0","26"
"06/27/12 08:22:48","135.7611","70.5","215.09","400","60.03","27"
"06/27/12 08:27:49","135.7646","34.8","213.34","189","60.03","27"
"06/27/12 08:32:48","135.7673","42.5","213.77","85","60.0","27"
"06/27/12 08:37:48","135.7703","40.9","214.15","105","60.0","27"
"06/27/12 08:42:49","135.7766","71.8","215.18","361","60.03","28"
"06/27/12 08:47:49","135.781","36.3","214.41","109","60.0","28"
"06/27/12 08:52:49","135.784","27.4","214.57","267","60.03","28"
"06/27/12 08:57:48","135.7864","33.5","214.46","77","60.03","28"
"06/27/12 09:02:49","135.7891","32.1","214.83","105","60.03","28"
"06/27/12 09:07:48","135.792","40.9","214.78","290","60.03","28"
"06/27/12 09:12:50","135.7951","38.4","214.3","355","60.03","28"
"06/27/12 09:17:48","135.7989","44.9","213.92","358","60.03","28"
"06/27/12 09:22:49","135.8032","65.8","214.84","336","60.03","28"
"06/27/12 09:27:48","135.8084","66.2","215.61","334","60.03","28"
"06/27/12 09:32:49","135.8141","73.3","215.7","361","60.03","29"
"06/27/12 09:37:49","135.8199","67.2","215.32","340","60.03","29"
"06/27/12 09:42:49","135.8264","84.9","216.63","408","60.03","30"
"06/27/12 09:47:48","135.8357","136.1","217.16","626","59.96","31"
"06/27/12 09:52:48","135.8461","95.2","216.21","460","60.07","32"
"06/27/12 09:57:49","135.8548","100.7","216.09","485","60.03","32"
"06/27/12 10:02:49","135.8618","80.2","214.95","399","60.07","32"
"06/27/12 10:07:49","135.8686","84.7","215.11","415","60.03","32"
"06/27/12 10:12:48","135.8755","92.6","214.24","451","60.03","33"
"06/27/12 10:17:49","135.8835","105.8","215.33","505","60.0","33"
"06/27/12 10:22:48","135.8906","84.7","214.45","418","60.03","33"
"06/27/12 10:27:49","135.8978","81.6","213.16","403","60.0","33"
"06/27/12 10:32:48","135.9055","99.4","214.04","482","60.03","33"
"06/27/12 10:37:49","135.9148","104.9","214.74","501","60.0","34"
"06/27/12 10:42:48","135.9249","114.0","215.34","542","60.03","35"
"06/27/12 10:47:49","135.9359","126.6","216.23","593","60.03","36"
"06/27/12 10:52:50","135.9444","116.7","216.53","552","60.07","36"
"06/27/12 10:57:48","135.9528","95.8","216.59","463","60.07","36"
"06/27/12 11:02:49","135.9613","114.0","216.08","539","60.03","36"
"06/27/12 11:07:49","135.9706","126.2","215.85","591","60.0","37"
"06/27/12 11:12:48","135.9835","160.1","218.11","730","60.03","38"
"06/27/12 11:17:49","135.9958","166.0","218.2","758","60.0","39"
"06/27/12 11:22:49","136.0051","172.3","217.7","782","60.0","39"
"06/27/12 11:27:48","136.0168","121.1","216.66","566","60.03","39"
"06/27/12 11:32:49","136.0255","108.1","216.35","515","60.0","39"
"06/27/12 11:37:48","136.0362","181.3","218.12","823","60.0","39"
"06/27/12 11:42:50","136.0495","164.4","218.14","748","60.0","40"
"06/27/12 11:47:50","136.0622","164.4","217.95","749","60.0","40"
"06/27/12 11:52:49","136.0747","163.4","217.78","743","60.03","41"
"06/27/12 11:57:49","136.0874","163.0","217.17","748","60.03","41"
"06/27/12 12:02:48","136.1001","163.2","217.47","750","60.0","42"
"06/27/12 12:07:50","136.113","161.8","216.82","739","60.0","42"
"06/27/12 12:12:49","136.1258","167.1","217.93","758","60.0","43"
"06/27/12 12:17:49","136.1387","163.1","217.47","740","60.0","43"
"06/27/12 12:22:49","136.1511","157.7","216.64","722","60.03","43"
"06/27/12 12:27:49","136.1627","158.8","216.99","730","60.0","43"
"06/27/12 12:32:48","136.1751","163.9","217.54","753","60.03","43"
"06/27/12 12:37:49","136.1882","167.5","217.84","761","60.0","43"
"06/27/12 12:42:50","136.199","159.5","218.45","728","60.0","43"
"06/27/12 12:47:50","136.211","162.0","217.13","744","60.03","43"
"06/27/12 12:52:49","136.2233","153.5","217.26","707","60.0","43"
"06/27/12 12:57:49","136.2355","167.3","216.92","767","60.03","43"
"06/27/12 13:02:50","136.2482","164.3","217.89","748","60.03","43"
"06/27/12 13:07:48","136.2612","167.7","217.35","764","60.0","43"
"06/27/12 13:12:49","136.2742","167.3","217.01","765","60.0","43"
"06/27/12 13:17:49","136.2874","167.2","217.37","763","60.0","43"
"06/27/12 13:22:49","136.3003","163.6","218.13","744","60.03","43"
"06/27/12 13:27:49","136.3132","164.4","218.22","750","60.0","43"
"06/27/12 13:32:49","136.3259","163.0","217.12","747","60.0","43"
"06/27/12 13:37:48","136.3386","162.7","217.39","743","60.03","43"
"06/27/12 13:42:49","136.3513","160.9","217.84","736","60.0","43"
"06/27/12 13:47:49","136.3637","158.4","217.99","725","60.03","43"
"06/27/12 13:52:48","136.3761","160.7","218.41","733","60.03","43"
"06/27/12 13:57:48","136.3885","158.9","218.46","717","60.03","43"
"06/27/12 14:02:49","136.4008","157.3","218.0","720","60.03","43"
"06/27/12 14:07:49","136.413","156.2","218.65","716","60.03","43"
"06/27/12 14:12:49","136.4252","156.1","218.29","714","60.0","42"
"06/27/12 14:17:50","136.4372","152.8","217.3","701","60.0","43"
"06/27/12 14:22:48","136.4491","151.7","218.26","698","60.03","43"
"06/27/12 14:27:48","136.4609","150.5","218.01","694","60.0","43"
"06/27/12 14:32:49","136.4726","148.8","217.42","683","60.03","43"
"06/27/12 14:37:48","136.4842","147.5","218.36","675","60.03","43"
"06/27/12 14:42:49","136.4957","147.1","218.11","674","60.0","42"
"06/27/12 14:47:50","136.5072","146.1","217.76","677","60.0","42"
"06/27/12 14:52:49","136.5186","145.3","218.13","666","60.0","41"
"06/27/12 14:57:49","136.5299","144.3","216.71","669","60.03","41"
"06/27/12 15:02:48","136.5409","143.4","217.81","657","60.03","40"
"06/27/12 15:07:49","136.5519","142.0","218.15","646","60.0","39"
"06/27/12 15:12:48","136.5608","146.2","217.77","676","60.03","39"
"06/27/12 15:17:50","136.572","141.1","217.77","652","60.0","39"
"06/27/12 15:22:49","136.5819","144.4","216.75","669","60.03","39"
"06/27/12 15:27:49","136.5923","137.5","216.25","636","60.0","39"
"06/27/12 15:32:49","136.6027","129.8","216.2","605","60.0","39"
"06/27/12 15:37:49","136.6122","115.7","217.02","547","60.03","39"
"06/27/12 15:42:49","136.6198","110.9","216.47","520","60.0","39"
"06/27/12 15:47:48","136.6292","124.7","216.13","585","60.0","39"
"06/27/12 15:52:48","136.6387","119.8","216.33","561","60.0","39"
"06/27/12 15:57:49","136.6477","113.1","216.01","536","60.03","39"
"06/27/12 16:02:50","136.6567","114.1","215.31","539","60.0","39"
"06/27/12 16:07:49","136.6655","111.2","216.46","529","60.03","38"
"06/27/12 16:12:49","136.6741","109.1","216.34","510","60.03","38"
"06/27/12 16:17:49","136.6823","104.7","216.45","498","60.03","38"
"06/27/12 16:22:49","136.6903","101.2","216.16","485","60.03","38"
"06/27/12 16:27:48","136.6981","98.7","215.71","475","60.0","38"
"06/27/12 16:32:50","136.7056","95.8","215.83","459","60.0","38"
"06/27/12 16:37:48","136.7129","91.9","215.56","446","60.0","38"
"06/27/12 16:42:48","136.7199","88.5","216.07","429","60.0","38"
"06/27/12 16:47:49","136.7267","84.1","215.88","409","60.03","38"
"06/27/12 16:52:48","136.733","80.5","215.8","394","60.0","38"
"06/27/12 16:57:48","136.7392","76.9","215.74","379","60.03","38"
"06/27/12 17:02:50","136.745","73.1","214.98","363","60.03","38"
"06/27/12 17:07:49","136.7505","70.0","215.27","347","60.03","38"
"06/27/12 17:12:49","136.7559","66.1","215.25","334","60.03","38"
"06/27/12 17:17:49","136.7609","62.7","215.69","321","60.0","38"
"06/27/12 17:22:48","136.7653","48.8","215.95","105","60.0","38"
"06/27/12 17:27:49","136.7694","61.6","215.35","295","60.0","38"
"06/27/12 17:32:50","136.7735","62.5","214.96","342","60.03","38"
"06/27/12 17:37:48","136.7774","39.9","214.57","398","60.03","38"
"06/27/12 17:42:49","136.7811","46.3","214.69","368","60.03","37"
"06/27/12 17:47:49","136.7845","48.2","214.75","283","60.03","37"
"06/27/12 17:52:48","136.7876","33.0","214.49","125","60.03","37"
"06/27/12 17:57:49","136.7906","39.2","214.58","283","60.03","36"
"06/27/12 18:02:48","136.7934","39.5","214.01","296","60.03","36"
"06/27/12 18:07:49","136.796","34.5","214.69","190","60.0","36"
"06/27/12 18:12:49","136.7982","24.9","214.62","88","60.03","35"
"06/27/12 18:17:49","136.8003","16.9","214.73","300","60.0","35"
"06/27/12 18:22:49","136.802","30.2","214.97","24","60.0","35"
"06/27/12 18:27:48","136.8036","18.8","214.61","14","60.03","34"
"06/27/12 18:32:48","136.8052","12.8","214.56","79","60.03","34"
"06/27/12 18:37:48","136.8066","13.0","214.12","27","60.03","34"
"06/27/12 18:42:49","136.8077","13.7","214.27","11","60.03","34"
"06/27/12 18:47:49","136.8088","11.9","213.53","1","60.03","33"
"06/27/12 18:52:48","136.8096","0.0","214.42","212","60.03","33"
"06/27/12 18:57:49","136.8104","13.6","214.44","1","60.03","33"
"06/27/12 19:02:49","136.8111","12.3","214.1","13","60.0","33"
"06/27/12 19:07:48","136.8117","0.0","215.02","182","60.07","32"
"06/27/12 19:12:48","136.8122","0.0","214.83","138","60.0","32"
"06/27/12 19:17:49","136.8127","12.0","214.84","5","60.03","32"
"06/27/12 19:27:48","136.8133","0.0","214.68","0","60.03","32"
"06/27/12 19:32:50","136.8135","0.0","213.78","0","60.03","32"
"06/27/12 19:42:49","136.8135","0.0","213.6","0","60.03","30"
"06/28/12 06:01:24","136.8135","0.0","213.47","0","60.03","22"
"06/28/12 06:06:23","136.8136","0.0","213.69","0","60.03","22"
"06/28/12 06:36:23","136.8152","12.7","213.67","4","60.0","24"
"06/28/12 06:41:24","136.8159","11.3","214.08","23","60.03","24"
"06/28/12 06:46:23","136.8167","13.1","214.02","13","60.03","24"
"06/28/12 06:51:22","136.818","17.0","214.08","103","60.0","24"
"06/28/12 06:56:22","136.8199","33.3","214.71","284","60.03","24"
"06/28/12 07:01:23","136.8226","15.7","213.02","151","60.0","24"
"06/28/12 07:06:23","136.8239","23.9","213.03","239","59.96","24"
"06/28/12 07:11:23","136.825","12.1","212.94","28","60.03","24"
"06/28/12 07:16:23","136.8262","25.5","213.64","79","60.0","24"
"06/28/12 07:21:24","136.8278","54.3","214.39","307","60.03","24"
"06/28/12 07:26:24","136.8314","37.4","214.53","263","60.0","24"
"06/28/12 07:31:23","136.8347","59.3","216.13","407","60.03","24"
"06/28/12 07:36:24","136.8371","31.9","215.08","100","60.0","24"
"06/28/12 07:41:24","136.8387","10.8","213.79","2","60.0","24"
"06/28/12 07:46:23","136.8403","14.1","213.89","157","60.03","24"
"06/28/12 07:51:23","136.8426","49.1","215.04","208","60.03","24"
"06/28/12 07:56:23","136.8457","42.9","215.48","243","60.0","24"
"06/28/12 08:01:23","136.8486","36.0","215.56","271","60.03","24"
"06/28/12 08:06:24","136.852","82.7","215.73","409","59.96","24"
"06/28/12 08:11:23","136.8561","30.4","215.07","31","60.0","25"
"06/28/12 08:16:23","136.8582","25.6","214.72","65","60.03","24"
"06/28/12 08:21:23","136.8609","35.6","213.76","366","60.03","25"
"06/28/12 08:26:24","136.8652","29.4","214.03","111","60.0","25"
"06/28/12 08:31:23","136.8669","16.1","213.51","16","60.03","25"
"06/28/12 08:36:23","136.8685","34.0","213.13","62","60.03","24"
"06/28/12 08:41:22","136.8703","28.3","212.78","181","60.0","24"
"06/28/12 08:46:23","136.8722","18.2","211.75","22","60.03","24"
"06/28/12 08:51:22","136.8743","38.4","213.45","195","60.03","24"
"06/28/12 08:56:23","136.8765","36.8","213.77","275","60.03","24"
"06/28/12 09:01:23","136.8794","40.2","215.67","272","60.07","24"
"06/28/12 09:06:23","136.8825","40.6","215.51","165","60.03","24"
"06/28/12 09:11:23","136.8866","40.3","215.63","117","60.0","25"
"06/28/12 09:16:22","136.8919","127.6","216.94","594","60.03","25"
"06/28/12 09:21:23","136.8987","128.5","217.99","600","60.0","26"
"06/28/12 09:26:23","136.9083","131.8","216.76","617","60.0","27"
"06/28/12 09:31:24","136.9183","135.8","216.61","629","60.03","28"
"06/28/12 09:36:23","136.9288","124.6","217.16","583","60.0","30"
"06/28/12 09:41:23","136.9387","138.4","215.96","641","60.0","30"
"06/28/12 09:46:24","136.9494","139.0","217.11","642","60.03","31"
"06/28/12 09:51:24","136.9599","54.6","215.16","183","60.03","32"
"06/28/12 09:56:23","136.9679","54.1","215.04","136","60.03","31"
"06/28/12 10:01:22","136.9757","165.3","215.48","760","59.96","32"
"06/28/12 10:06:24","136.9848","71.8","214.66","362","60.03","32"
"06/28/12 10:11:24","136.9951","143.2","216.29","660","60.03","32"
"06/28/12 10:16:23","137.0028","104.0","216.48","497","60.07","32"
"06/28/12 10:21:22","137.0143","149.4","217.45","686","60.03","33"
"06/28/12 10:26:23","137.0223","63.1","214.46","322","60.03","33"
"06/28/12 10:31:23","137.0277","71.8","215.82","357","60.0","32"
"06/28/12 10:36:23","137.0335","70.0","215.4","351","60.0","32"
"06/28/12 10:41:23","137.0387","70.9","214.59","354","60.03","32"
"06/28/12 10:46:22","137.0456","89.3","215.67","437","60.0","32"
"06/28/12 10:51:22","137.0519","75.1","215.25","373","60.03","32"
"06/28/12 10:56:23","137.059","82.5","215.59","400","60.0","32"
"06/28/12 11:01:24","137.069","82.3","215.5","406","60.03","32"
"06/28/12 11:06:22","137.0763","81.5","215.31","398","60.0","32"
"06/28/12 11:11:22","137.0831","84.1","212.16","417","60.0","33"
"06/28/12 11:16:22","137.0889","71.7","213.73","361","60.03","33"
"06/28/12 11:21:22","137.0958","118.6","215.48","559","60.0","33"
"06/28/12 11:26:22","137.1049","90.5","215.11","440","60.0","33"
"06/28/12 11:31:23","137.1115","82.2","216.68","399","60.0","33"
"06/28/12 11:36:23","137.1179","81.4","216.55","396","60.0","33"
"06/28/12 11:41:24","137.1242","87.8","217.26","423","60.0","32"
"06/28/12 11:46:22","137.131","82.2","215.69","402","60.03","32"
"06/28/12 11:51:22","137.1376","90.3","214.85","438","60.0","32"
"06/28/12 11:56:22","137.1451","87.3","215.74","425","60.03","32"
"06/28/12 12:01:23","137.1542","131.5","217.6","614","60.03","33"
"06/28/12 12:06:22","137.1637","107.3","215.91","512","60.03","33"
"06/28/12 12:11:22","137.1729","145.9","215.23","677","60.0","33"
"06/28/12 12:16:23","137.1827","98.4","214.58","476","60.03","33"
"06/28/12 12:21:24","137.1903","109.1","215.66","516","60.03","33"
"06/28/12 12:26:24","137.1994","121.8","215.75","578","60.03","33"
"06/28/12 12:31:24","137.2088","104.7","215.66","502","60.0","33"
"06/28/12 12:36:24","137.2172","109.7","215.66","524","60.0","33"
"06/28/12 12:41:24","137.2278","144.2","216.6","672","60.0","34"
"06/28/12 12:46:24","137.2387","139.1","216.32","642","60.0","34"
"06/28/12 12:51:24","137.2505","177.8","216.57","814","60.03","35"
"06/28/12 12:56:23","137.2641","150.6","216.82","696","60.03","36"
"06/28/12 13:01:22","137.2752","113.7","215.87","538","60.03","35"
"06/28/12 13:06:23","137.286","111.2","216.71","523","60.0","36"
"06/28/12 13:11:22","137.2937","116.9","216.64","548","60.0","35"
"06/28/12 13:16:22","137.304","154.6","217.67","704","60.0","36"
"06/28/12 13:21:23","137.3148","181.4","217.67","825","60.03","36"
"06/28/12 13:26:23","137.3284","185.0","217.41","833","60.0","36"
"06/28/12 13:31:24","137.3422","175.1","217.45","797","60.0","37"
"06/28/12 13:36:22","137.3557","172.3","215.52","790","60.03","37"
"06/28/12 13:41:22","137.3691","169.7","215.26","783","60.0","37"
"06/28/12 13:46:23","137.3824","169.3","217.3","773","60.0","38"
"06/28/12 13:51:23","137.3954","166.1","218.84","756","60.03","38"
"06/28/12 13:56:23","137.4085","167.0","218.25","757","60.03","38"
"06/28/12 14:01:24","137.4215","167.6","218.13","763","60.03","38"
"06/28/12 14:06:24","137.4346","166.8","217.72","760","60.0","38"
"06/28/12 14:11:23","137.4475","164.5","216.46","755","60.0","38"
"06/28/12 14:16:23","137.4602","160.7","216.88","741","59.96","38"
"06/28/12 14:21:23","137.4726","159.0","216.95","731","60.0","38"
"06/28/12 14:26:23","137.4849","156.7","217.24","716","60.03","38"
"06/28/12 14:31:23","137.497","154.8","217.61","708","60.03","38"
"06/28/12 14:36:23","137.509","154.7","217.42","709","60.0","38"
"06/28/12 14:41:24","137.521","153.8","217.24","705","60.0","38"
"06/28/12 14:46:24","137.533","154.2","217.94","707","60.03","38"
"06/28/12 14:51:22","137.5449","153.8","218.34","702","60.0","38"
"06/28/12 14:56:23","137.5569","150.1","217.85","693","60.07","38"
"06/28/12 15:01:23","137.5685","145.8","217.24","676","60.03","38"
"06/28/12 15:06:23","137.58","145.1","217.8","666","60.03","38"
"06/28/12 15:11:23","137.5914","146.5","215.93","678","60.0","38"
"06/28/12 15:16:23","137.6027","143.4","216.63","667","60.03","38"
"06/28/12 15:21:23","137.6138","139.6","216.87","649","60.0","38"
"06/28/12 15:26:24","137.6247","139.1","216.37","645","60.03","38"
"06/28/12 15:31:22","137.6353","137.8","215.76","642","60.03","38"
"06/28/12 15:36:23","137.646","135.9","215.6","634","60.0","38"
"06/28/12 15:41:23","137.6565","132.6","215.91","619","60.0","38"
"06/28/12 15:46:22","137.6667","130.4","217.16","606","60.03","38"
"06/28/12 15:51:23","137.6767","128.2","216.35","599","60.03","37"
"06/28/12 15:56:22","137.6866","125.6","215.76","591","60.0","37"
"06/28/12 16:01:23","137.6963","122.4","215.56","579","60.0","36"
"06/28/12 16:06:22","137.7056","118.3","215.79","558","60.03","37"
"06/28/12 16:11:23","137.7147","115.2","215.79","544","60.0","37"
"06/28/12 16:16:22","137.7236","113.1","215.59","536","59.96","36"
"06/28/12 16:21:24","137.7323","110.0","215.14","524","60.03","36"
"06/28/12 16:26:23","137.7407","106.7","215.56","510","60.0","36"
"06/28/12 16:31:24","137.7489","103.4","216.06","494","60.0","35"
"06/28/12 16:36:23","137.7568","99.8","215.88","479","60.0","35"
"06/28/12 16:41:23","137.7645","96.2","215.66","463","60.0","35"
"06/28/12 16:46:24","137.7719","92.6","215.43","446","60.0","35"
"06/28/12 16:51:24","137.7789","88.7","215.85","430","60.0","35"
"06/28/12 16:56:23","137.7857","85.4","216.13","416","60.03","34"
"06/28/12 17:01:23","137.7921","81.5","215.91","401","60.0","34"
"06/28/12 17:06:24","137.7983","77.0","215.95","380","60.03","35"
"06/28/12 17:11:24","137.8042","73.8","215.49","366","60.03","34"
"06/28/12 17:16:23","137.8098","70.3","215.52","351","60.0","34"
"06/28/12 17:21:23","137.815","66.5","215.41","337","60.0","34"
"06/28/12 17:26:23","137.8201","61.9","215.02","319","60.03","33"
"06/28/12 17:31:24","137.8246","47.0","215.6","362","60.03","33"
"06/28/12 17:36:23","137.8285","45.0","215.1","385","60.03","33"
"06/28/12 17:41:24","137.8326","48.4","214.66","139","60.03","33"
"06/28/12 17:46:22","137.8364","52.0","214.33","385","60.03","32"
"06/28/12 17:51:22","137.8399","37.7","214.39","216","60.0","32"
"06/28/12 17:56:22","137.8431","43.8","213.81","256","60.03","32"
"06/28/12 18:01:24","137.846","40.2","213.42","112","60.0","32"
"06/28/12 18:06:22","137.8486","35.2","214.06","242","60.0","32"
"06/28/12 18:11:23","137.8509","29.5","214.16","133","60.03","32"
"06/28/12 18:16:23","137.853","29.5","214.61","274","60.03","32"
"06/28/12 18:21:24","137.8548","12.1","214.34","137","60.0","32"
"06/28/12 18:26:23","137.8564","25.2","214.54","130","60.03","32"
"06/28/12 18:31:24","137.8576","11.4","214.97","64","60.03","32"
"06/28/12 18:36:23","137.8587","15.2","215.05","45","60.03","31"
"06/28/12 18:41:24","137.8595","4.1","214.14","0","60.03","31"
"06/28/12 18:46:24","137.8602","13.0","213.64","11","60.03","31"
"06/28/12 18:51:22","137.8608","6.5","213.39","251","60.03","31"
"06/28/12 18:56:22","137.8612","13.4","214.22","6","60.03","31"
"06/28/12 19:01:23","137.8615","0.0","213.7","0","60.0","31"
"06/28/12 19:11:24","137.8619","0.0","214.07","0","60.03","30"
"06/28/12 19:21:25","137.8622","0.0","213.42","0","60.03","29"
"06/28/12 19:51:24","137.8622","0.0","213.81","0","60.03","28"
"06/29/12 06:21:25","137.8626","0.0","214.76","0","60.0","22"
"06/29/12 06:26:24","137.863","0.0","213.48","162","60.03","22"
"06/29/12 06:31:24","137.8636","16.1","212.83","3","60.0","22"
"06/29/12 06:36:23","137.8643","3.0","212.88","143","60.03","23"
"06/29/12 06:41:23","137.8653","13.8","212.95","61","60.03","23"
"06/29/12 06:46:24","137.8664","25.4","210.23","74","60.03","23"
"06/29/12 06:51:23","137.8678","26.2","212.97","45","60.03","23"
"06/29/12 06:56:24","137.8694","31.0","213.44","57","60.0","24"
"06/29/12 07:01:24","137.8713","34.8","212.88","275","60.03","24"
"06/29/12 07:06:23","137.8734","34.0","213.77","210","60.03","24"
"06/29/12 07:11:23","137.8759","30.3","212.98","104","60.03","24"
"06/29/12 07:16:24","137.8787","38.2","212.84","254","60.03","25"
"06/29/12 07:21:23","137.8818","36.2","214.22","261","60.03","25"
"06/29/12 07:26:23","137.8852","47.2","213.09","386","60.0","25"
"06/29/12 07:31:23","137.8889","53.3","213.75","146","60.0","25"
"06/29/12 07:36:24","137.893","66.1","213.77","361","60.07","25"
"06/29/12 07:41:23","137.8971","58.2","213.86","122","60.0","26"
"06/29/12 07:46:23","137.901","48.5","213.89","303","60.03","26"
"06/29/12 07:51:24","137.9061","67.0","212.1","343","60.03","26"
"06/29/12 07:56:23","137.9115","71.3","214.86","357","60.07","26"
"06/29/12 08:01:23","137.9172","75.4","214.65","376","60.03","27"
"06/29/12 08:06:23","137.9232","79.7","214.61","390","60.0","27"
"06/29/12 08:11:24","137.9296","83.7","214.51","413","60.0","27"
"06/29/12 08:16:23","137.9362","88.1","214.53","432","60.03","28"
"06/29/12 08:21:24","137.9433","92.8","214.13","452","60.03","28"
"06/29/12 08:26:23","137.9506","97.7","214.57","473","60.0","28"
"06/29/12 08:31:24","137.9584","101.8","214.6","488","60.03","29"
"06/29/12 08:36:23","137.9665","105.9","214.52","503","60.03","29"
"06/29/12 08:41:24","137.9749","109.3","215.47","517","60.0","30"
"06/29/12 08:46:24","137.9835","111.3","218.85","524","60.0","30"
"06/29/12 08:51:23","137.9922","114.3","216.05","543","60.03","30"
"06/29/12 08:56:23","138.0013","120.3","216.91","563","60.03","30"
"06/29/12 09:01:23","138.0108","121.8","213.46","577","60.0","30"
"06/29/12 09:06:26","138.0205","124.9","216.09","589","60.03","31"
"06/29/12 09:11:24","138.0302","126.0","216.15","587","60.0","31"
"06/29/12 09:16:24","138.0396","133.6","216.85","625","60.03","31"
"06/29/12 09:21:23","138.05","135.1","216.28","631","60.0","32"
"06/29/12 09:26:25","138.0607","138.0","216.32","642","60.0","32"
"06/29/12 09:36:23","138.0826","146.4","217.35","674","59.96","32"
"06/29/12 09:41:24","138.0942","150.1","216.13","695","60.03","32"
"06/29/12 09:46:23","138.1058","155.4","216.49","713","60.03","33"
"06/29/12 09:51:23","138.1167","110.2","216.8","519","60.03","32"
"06/29/12 09:56:23","138.1277","152.9","216.9","707","60.03","32"
"06/29/12 10:01:24","138.1397","153.1","217.26","703","60.03","32"
"06/29/12 10:06:24","138.1517","153.9","216.27","712","60.07","33"
"06/29/12 10:11:24","138.1638","157.0","217.54","718","60.0","33"
"06/29/12 10:16:24","138.1761","158.1","217.73","719","60.03","33"
"06/29/12 10:21:23","138.1884","159.2","217.68","733","60.03","34"
"06/29/12 10:26:23","138.2008","161.1","218.38","734","60.0","34"
"06/29/12 10:31:24","138.2135","163.6","217.55","751","60.0","34"
"06/29/12 10:36:23","138.2262","164.4","216.39","753","60.03","35"
"06/29/12 10:41:23","138.2392","166.8","215.63","764","60.0","35"
"06/29/12 10:46:23","138.2521","167.3","216.75","770","60.03","35"
"06/29/12 10:51:23","138.2652","167.8","216.55","762","60.03","35"
"06/29/12 10:56:24","138.2784","169.2","217.44","776","60.0","36"
"06/29/12 11:01:23","138.2916","169.8","217.1","781","60.03","36"
"06/29/12 11:06:24","138.3049","171.9","217.75","781","60.0","36"
"06/29/12 11:11:25","138.3184","172.8","218.24","787","60.03","36"
"06/29/12 11:16:25","138.3319","173.8","217.69","787","60.0","37"
"06/29/12 11:21:24","138.3454","175.0","217.79","794","60.03","37"
"06/29/12 11:26:23","138.3591","176.0","217.5","803","60.03","37"
"06/29/12 11:31:24","138.3728","176.5","217.1","804","60.03","38"
"06/29/12 11:36:23","138.3866","178.2","217.49","809","60.0","38"
"06/29/12 11:41:24","138.4006","179.0","217.27","811","60.03","38"
"06/29/12 11:46:23","138.4145","178.7","217.1","814","60.03","38"
"06/29/12 11:51:23","138.4284","178.6","212.13","833","60.03","38"
"06/29/12 11:56:23","138.4423","180.0","217.38","818","60.03","38"
"06/29/12 12:01:24","138.4564","181.1","216.5","829","60.03","38"
"06/29/12 12:06:24","138.4705","180.3","216.15","829","60.03","38"
"06/29/12 12:11:24","138.4847","183.7","216.24","843","60.03","38"
"06/29/12 12:16:24","138.4989","183.2","216.67","835","60.03","38"
"06/29/12 12:21:24","138.5133","183.6","219.21","826","60.0","38"
"06/29/12 12:26:23","138.5275","183.3","218.36","832","60.03","38"
"06/29/12 12:31:23","138.5417","182.8","218.36","823","60.0","38"
"06/29/12 12:36:24","138.556","182.8","219.47","819","60.0","38"
"06/29/12 12:41:23","138.5701","181.2","217.97","825","60.03","39"
"06/29/12 12:46:24","138.5843","182.1","218.34","819","60.0","39"
"06/29/12 12:51:25","138.5985","179.8","218.24","820","60.03","39"
"06/29/12 12:56:23","138.6125","180.7","218.56","817","60.03","39"
"06/29/12 13:01:24","138.6267","181.6","218.44","823","60.07","39"
"06/29/12 13:06:24","138.6407","180.9","217.68","820","60.0","39"
"06/29/12 13:11:23","138.6548","180.3","216.74","820","60.03","39"
"06/29/12 13:16:24","138.6688","180.8","216.93","819","60.03","39"
"06/29/12 13:21:23","138.6827","178.3","216.67","813","60.03","40"
"06/29/12 13:26:24","138.6967","179.9","217.65","810","60.03","39"
"06/29/12 13:31:24","138.7106","177.5","217.2","810","60.03","39"
"06/29/12 13:36:24","138.7244","177.7","218.44","805","60.03","39"
"06/29/12 13:41:23","138.7381","176.5","217.44","800","60.0","39"
"06/29/12 13:46:23","138.7518","175.2","219.4","788","60.03","39"
"06/29/12 13:51:24","138.7655","173.8","218.51","787","60.03","39"
"06/29/12 13:56:23","138.7789","173.8","219.12","786","60.03","39"
"06/29/12 14:01:23","138.7925","173.3","218.65","788","60.03","39"
"06/29/12 14:06:23","138.8059","174.4","218.58","786","60.0","39"
"06/29/12 14:11:24","138.8196","158.8","216.11","734","60.0","39"
"06/29/12 14:16:23","138.8297","110.5","215.32","527","60.03","38"
"06/29/12 14:21:23","138.8384","70.6","213.9","354","60.0","37"
"06/29/12 14:26:24","138.8471","158.8","216.53","728","60.0","37"
"06/29/12 14:31:23","138.8605","146.8","217.15","681","60.03","38"
"06/29/12 14:36:25","138.8701","188.0","217.29","851","60.0","37"
"06/29/12 14:41:24","138.8838","167.8","219.28","760","60.03","38"
"06/29/12 14:46:25","138.8962","160.1","217.96","732","60.0","38"
"06/29/12 14:51:24","138.9082","155.4","218.3","713","60.03","38"
"06/29/12 14:56:23","138.9202","152.9","216.54","705","60.03","38"
"06/29/12 15:01:24","138.932","151.5","216.2","703","60.0","38"
"06/29/12 15:06:23","138.9437","150.0","216.32","695","60.03","38"
"06/29/12 15:11:23","138.9553","147.0","215.48","678","60.0","38"
"06/29/12 15:16:24","138.9667","145.0","216.06","677","60.0","37"
"06/29/12 15:21:23","138.9779","142.3","219.67","648","60.03","38"
"06/29/12 15:26:24","138.989","139.8","217.54","646","60.0","38"
"06/29/12 15:31:24","138.9998","137.2","216.69","630","60.0","38"
"06/29/12 15:36:24","139.0104","135.1","216.78","622","60.0","37"
"06/29/12 15:41:23","139.0207","132.4","216.3","618","60.03","37"
"06/29/12 15:46:24","139.031","129.6","215.99","607","60.0","37"
"06/29/12 15:51:23","139.0409","126.7","216.63","595","60.03","37"
"06/29/12 15:56:25","139.0508","123.9","214.74","587","60.03","37"
"06/29/12 16:01:25","139.0603","120.8","216.44","569","60.03","37"
"06/29/12 16:06:23","139.0696","118.3","216.01","557","60.03","37"
"06/29/12 16:11:24","139.0787","114.5","216.34","538","60.0","37"
"06/29/12 16:16:23","139.0874","111.3","216.53","528","60.03","37"
"06/29/12 16:21:23","139.096","108.1","216.84","512","60.03","36"
"06/29/12 16:26:24","139.1043","105.6","216.19","503","60.0","36"
"06/29/12 16:31:24","139.1123","101.9","215.16","489","60.03","36"
"06/29/12 16:36:24","139.1202","98.2","214.46","477","60.0","36"
"06/29/12 16:41:25","139.1277","95.2","215.42","457","60.03","36"
"06/29/12 16:46:23","139.1349","91.2","215.17","441","60.03","36"
"06/29/12 16:51:24","139.1419","87.7","215.29","428","60.03","36"
"06/29/12 16:56:24","139.1485","84.5","214.96","413","60.03","35"
"06/29/12 17:01:24","139.1549","80.6","215.1","398","60.03","35"
"06/29/12 17:06:23","139.161","76.7","214.25","383","60.0","35"
"06/29/12 17:11:24","139.1669","73.3","214.86","365","60.03","35"
"06/29/12 17:16:23","139.1724","69.7","214.44","351","60.0","34"
"06/29/12 17:21:23","139.1777","65.8","213.89","333","60.0","34"
"06/29/12 17:26:23","139.1826","62.1","214.99","316","60.03","34"
"06/29/12 17:31:25","139.1869","62.1","214.62","131","60.0","34"
"06/29/12 17:36:24","139.1907","44.9","214.54","150","60.03","34"
"06/29/12 17:41:23","139.1947","44.5","214.54","348","60.0","33"
"06/29/12 17:46:24","139.1984","41.6","214.43","117","60.03","33"
"06/29/12 17:51:24","139.202","49.9","215.5","151","60.03","33"
"06/29/12 17:56:23","139.2052","34.1","215.55","192","60.07","33"
"06/29/12 18:01:23","139.2082","31.2","214.89","278","60.0","33"
"06/29/12 18:06:24","139.2108","37.5","214.1","138","60.0","33"
"06/29/12 18:11:24","139.2132","33.6","213.41","63","60.0","33"
"06/29/12 18:16:24","139.2153","14.4","213.21","60","60.0","32"
"06/29/12 18:21:24","139.2172","12.5","213.37","22","60.03","32"
"06/29/12 18:26:23","139.2188","26.3","212.5","240","60.03","33"
"06/29/12 18:31:25","139.2202","16.1","212.72","147","60.07","32"
"06/29/12 18:36:24","139.2214","14.2","212.96","5","60.0","32"
"06/29/12 18:41:24","139.2224","14.5","212.19","15","60.03","32"
"06/29/12 18:46:23","139.2231","0.0","213.1","105","60.03","32"
"06/29/12 18:51:23","139.2238","0.0","212.39","0","60.03","32"
"06/29/12 18:56:24","139.2243","12.9","212.46","10","60.0","32"
"06/29/12 19:01:24","139.2246","0.0","212.72","0","60.03","32"
"06/29/12 19:06:24","139.225","13.1","212.65","2","60.03","31"
"06/29/12 19:11:25","139.2253","0.0","212.49","120","60.03","31"
"06/29/12 19:16:24","139.2255","0.0","212.61","0","60.03","31"
"06/29/12 19:46:23","139.2255","0.0","212.45","0","60.03","28"
"06/30/12 06:01:40","139.2255","0.0","214.54","0","60.03","19"
"06/30/12 06:06:37","139.2255","0.0","214.41","0","60.03","19"
"06/30/12 06:11:44","139.2255","0.0","214.8","0","60.03","19"
"06/30/12 06:16:37","139.2256","14.6","214.12","149","60.0","20"
"06/30/12 06:21:40","139.2259","0.0","213.75","0","60.03","20"
"06/30/12 06:26:37","139.2264","14.9","213.93","2","60.07","21"
"06/30/12 06:31:39","139.227","4.2","214.11","136","60.0","21"
"06/30/12 06:36:38","139.2278","13.9","214.82","26","60.03","21"
"06/30/12 06:41:38","139.2287","10.8","214.34","10","60.0","22"
"06/30/12 06:46:37","139.2299","16.4","214.61","7","60.03","22"
"06/30/12 06:51:37","139.2312","27.5","215.03","247","60.03","22"
"06/30/12 06:56:38","139.2329","13.9","214.12","207","60.03","22"
"06/30/12 07:01:41","139.2347","34.7","213.92","93","60.03","23"
"06/30/12 07:06:40","139.2369","29.5","214.01","63","60.03","23"
"06/30/12 07:11:39","139.2394","28.9","214.19","224","60.03","23"
"06/30/12 07:16:40","139.2422","42.7","214.5","268","60.03","23"
"06/30/12 07:21:45","139.2453","47.6","214.14","123","60.03","24"
"06/30/12 07:26:43","139.2486","44.1","214.73","274","60.0","24"
"06/30/12 07:31:44","139.2522","48.9","214.42","404","60.0","25"
"06/30/12 07:36:45","139.2562","44.6","215.16","358","60.0","25"
"06/30/12 07:41:44","139.2604","60.0","215.5","371","60.03","25"
"06/30/12 07:46:44","139.2647","57.4","214.32","188","60.0","26"
"06/30/12 07:51:44","139.2689","64.6","213.91","333","60.0","26"
"06/30/12 07:56:44","139.274","69.0","215.33","348","60.0","26"
"06/30/12 08:01:45","139.2795","72.6","215.12","361","60.0","27"
"06/30/12 08:06:44","139.2853","76.4","215.7","380","60.03","27"
"06/30/12 08:11:46","139.2914","80.0","215.55","397","60.0","27"
"06/30/12 08:16:47","139.2977","84.1","216.08","410","60.0","28"
"06/30/12 08:21:45","139.3044","87.4","215.18","425","60.0","28"
"06/30/12 08:26:47","139.3113","90.9","215.39","438","60.0","28"
"06/30/12 08:31:47","139.3185","94.5","214.76","457","60.03","29"
"06/30/12 08:36:46","139.326","98.0","215.54","472","60.03","29"
"06/30/12 08:41:46","139.3338","102.0","216.36","487","60.03","30"
"06/30/12 08:46:45","139.3418","105.1","216.41","498","60.0","30"
"06/30/12 08:51:45","139.3501","108.0","215.48","516","60.0","31"
"06/30/12 08:56:45","139.3586","111.2","215.95","526","60.0","31"
"06/30/12 09:01:45","139.3674","113.8","216.43","540","60.0","31"
"06/30/12 09:06:45","139.3763","116.9","216.25","549","60.0","32"
"06/30/12 09:11:46","139.3856","120.3","215.83","564","60.0","32"
"06/30/12 09:16:46","139.395","123.8","216.22","580","60.03","32"
"06/30/12 09:21:48","139.4048","125.4","216.59","585","60.0","32"
"06/30/12 09:26:46","139.4147","128.8","217.13","601","60.0","32"
"06/30/12 09:31:49","139.4249","131.2","217.03","612","60.0","33"
"06/30/12 09:36:47","139.4351","133.2","217.86","616","60.03","33"
"06/30/12 09:41:55","139.4458","135.3","216.52","631","60.03","33"
"06/30/12 09:46:55","139.4564","138.1","217.66","639","60.03","34"
"06/30/12 09:51:56","139.4673","139.8","217.38","647","60.03","34"
"06/30/12 09:56:56","139.4673","143.1","217.59","661","60.03","34"
"06/30/12 10:01:57","139.4785","143.9","217.63","664","60.0","35"
"06/30/12 10:06:56","139.4898","147.0","217.39","678","60.0","35"
"06/30/12 10:11:56","139.5013","147.9","217.15","682","60.0","35"
"06/30/12 10:16:56","139.5129","150.3","218.17","684","60.03","36"
"06/30/12 10:21:56","139.5247","151.7","217.83","696","60.0","36"
"06/30/12 10:26:56","139.5365","153.2","217.57","708","60.03","37"
"06/30/12 10:31:55","139.5485","155.2","217.75","708","60.03","37"
"06/30/12 10:36:57","139.5607","158.2","218.54","722","60.03","37"
"06/30/12 10:41:56","139.5731","159.9","217.95","728","60.03","37"
"06/30/12 10:46:56","139.5857","160.7","217.69","732","60.03","37"
"06/30/12 10:51:57","139.5983","163.7","217.9","747","60.0","37"
"06/30/12 10:56:56","139.611","163.4","217.94","746","60.03","38"
"06/30/12 11:01:56","139.6239","165.6","218.71","753","60.03","38"
"06/30/12 11:06:56","139.6368","167.6","217.77","766","60.03","38"
"06/30/12 11:11:57","139.65","166.9","217.71","761","60.0","38"
"06/30/12 11:16:55","139.6629","167.5","217.97","757","60.0","38"
"06/30/12 11:21:56","139.6761","168.6","218.45","766","60.03","39"
"06/30/12 11:26:56","139.6892","170.7","218.79","776","60.03","39"
"06/30/12 11:31:55","139.7025","171.5","217.71","785","60.03","39"
"06/30/12 11:36:56","139.716","172.9","218.12","785","60.0","39"
"06/30/12 11:41:55","139.7296","175.2","218.3","793","60.03","38"
"06/30/12 11:46:57","139.7432","173.5","217.75","791","60.0","39"
"06/30/12 11:51:56","139.7567","172.5","216.68","790","60.03","39"
"06/30/12 11:56:56","139.7703","174.8","217.54","797","60.07","39"
"06/30/12 12:01:56","139.7839","175.3","216.99","802","60.0","40"
"06/30/12 12:06:56","139.7975","175.2","217.31","802","60.03","40"
"06/30/12 12:11:56","139.8113","176.1","217.63","801","60.03","40"
"06/30/12 12:16:57","139.8251","177.2","217.7","806","60.03","40"
"06/30/12 12:21:56","139.839","179.1","218.5","813","60.03","39"
"06/30/12 12:26:56","139.853","179.1","217.9","815","60.03","39"
"06/30/12 12:31:57","139.8669","179.0","217.05","817","60.03","39"
"06/30/12 12:36:56","139.8809","180.7","218.04","822","60.0","39"
"06/30/12 12:41:57","139.895","179.0","218.34","808","60.0","40"
"06/30/12 12:46:55","139.909","182.1","218.23","825","60.03","39"
"06/30/12 12:51:55","139.9228","183.4","218.46","830","60.0","39"
"06/30/12 12:56:56","139.937","180.7","219.28","816","60.03","39"
"06/30/12 13:01:56","139.951","177.0","218.0","807","60.03","40"
"06/30/12 13:06:56","139.9632","182.4","218.72","821","60.03","40"
"06/30/12 13:11:56","139.977","176.4","219.62","799","60.0","40"
"06/30/12 13:16:55","139.9909","178.0","219.11","802","60.0","41"
"06/30/12 13:21:56","140.0047","176.4","218.71","798","60.03","40"
"06/30/12 13:26:56","140.0185","176.4","218.25","800","60.0","40"
"06/30/12 13:31:57","140.0323","177.6","218.88","799","60.03","40"
"06/30/12 13:36:56","140.0452","176.0","218.68","798","60.03","40"
"06/30/12 13:41:57","140.0588","159.8","217.66","731","60.03","41"
"06/30/12 13:46:57","140.0721","171.6","217.66","780","60.0","41"
"06/30/12 13:51:56","140.0854","171.3","217.79","777","60.03","41"
"06/30/12 13:56:55","140.0987","169.2","218.18","770","60.03","41"
"06/30/12 14:01:56","140.1119","168.7","218.01","766","60.03","40"
"06/30/12 14:06:57","140.1251","169.3","217.8","774","60.03","40"
"06/30/12 14:11:56","140.1382","168.4","218.62","765","60.03","40"
"06/30/12 14:16:56","140.1495","144.5","217.01","663","60.03","39"
"06/30/12 14:21:57","140.1621","166.8","218.35","759","60.0","39"
"06/30/12 14:26:56","140.1748","163.9","218.03","748","60.03","38"
"06/30/12 14:31:56","140.1875","162.3","217.15","739","60.0","38"
"06/30/12 14:36:56","140.1999","159.0","216.84","733","60.03","38"
"06/30/12 14:41:55","140.2123","158.2","217.05","729","60.0","38"
"06/30/12 14:46:56","140.2246","156.5","217.33","719","60.0","38"
"06/30/12 14:51:56","140.2368","154.6","217.19","712","60.0","38"
"06/30/12 14:56:56","140.2487","151.8","217.3","701","60.03","38"
"06/30/12 15:01:56","140.2605","150.0","217.34","691","60.03","38"
"06/30/12 15:06:56","140.2721","148.2","217.13","683","60.03","38"
"06/30/12 15:11:56","140.2836","145.6","216.84","670","60.03","38"
"06/30/12 15:16:57","140.2948","144.7","217.54","661","60.03","37"
"06/30/12 15:21:57","140.306","141.6","216.69","657","60.03","37"
"06/30/12 15:26:57","140.3169","139.0","216.93","646","60.03","37"
"06/30/12 15:31:55","140.3276","136.4","216.3","634","60.03","37"
"06/30/12 15:36:56","140.3381","134.1","216.11","629","60.03","37"
"06/30/12 15:41:57","140.3485","131.2","216.15","614","60.03","36"
"06/30/12 15:46:57","140.3587","128.8","215.85","603","60.03","36"
"06/30/12 15:51:56","140.3685","124.9","215.87","588","60.07","36"
"06/30/12 15:56:56","140.3781","122.7","216.81","577","60.03","36"
"06/30/12 16:01:57","140.3876","119.2","216.73","556","60.03","36"
"06/30/12 16:06:57","140.3967","115.8","216.63","543","60.03","36"
"06/30/12 16:11:56","140.4055","112.3","216.09","533","60.03","36"
"06/30/12 16:16:57","140.4142","109.0","215.84","516","60.03","36"
"06/30/12 16:21:56","140.4226","106.1","215.87","507","60.0","36"
"06/30/12 16:26:56","140.4308","103.2","215.8","496","60.0","36"
"06/30/12 16:31:56","140.4387","100.1","215.92","478","60.03","35"
"06/30/12 16:36:56","140.4464","96.4","215.8","463","60.0","35"
"06/30/12 16:41:57","140.4538","93.0","215.48","450","60.03","35"
"06/30/12 16:46:57","140.4608","89.7","215.0","436","60.03","35"
"06/30/12 16:51:57","140.4677","86.6","215.5","420","60.0","35"
"06/30/12 16:56:57","140.4743","83.4","215.73","410","60.03","34"
"06/30/12 17:01:56","140.4807","80.1","215.47","390","60.0","34"
"06/30/12 17:06:55","140.4868","81.8","216.19","402","60.0","34"
"06/30/12 17:11:56","140.4906","28.0","214.82","199","60.03","34"
"06/30/12 17:16:56","140.4929","28.8","214.93","80","60.03","33"
"06/30/12 17:21:56","140.4954","37.0","215.04","186","60.0","32"
"06/30/12 17:26:56","140.4981","33.5","214.49","117","60.03","32"
"06/30/12 17:31:56","140.5012","46.8","215.02","265","60.03","32"
"06/30/12 17:36:57","140.5044","35.5","214.82","291","60.0","32"
"06/30/12 17:41:57","140.5079","64.4","216.6","327","60.03","32"
"06/30/12 17:46:56","140.5113","44.5","214.88","241","60.0","32"
"06/30/12 17:51:56","140.5138","13.3","213.76","76","60.03","32"
"06/30/12 17:56:56","140.5154","10.5","214.55","143","60.03","32"
"06/30/12 18:01:56","140.5169","11.6","214.59","211","60.03","31"
"06/30/12 18:06:57","140.5185","30.4","214.48","84","60.03","31"
"06/30/12 18:11:57","140.5201","31.2","214.56","39","60.03","31"
"06/30/12 18:16:55","140.5219","37.5","214.69","149","60.0","31"
"06/30/12 18:21:56","140.524","23.6","214.42","35","60.03","31"
"06/30/12 18:26:56","140.526","33.1","214.36","256","60.03","30"
"06/30/12 18:31:56","140.5282","24.9","214.34","250","60.03","30"
"06/30/12 18:36:57","140.5301","15.8","214.57","14","60.03","30"
"06/30/12 18:41:56","140.5315","21.5","214.1","182","60.03","31"
"06/30/12 18:46:57","140.5325","11.4","213.93","53","60.03","30"
"06/30/12 18:51:56","140.5331","0.0","213.28","0","60.03","30"
"06/30/12 18:56:56","140.5337","0.0","214.01","0","60.03","30"
"06/30/12 19:01:56","140.5345","15.4","212.3","15","60.03","30"
"06/30/12 19:06:57","140.5355","15.6","213.68","71","60.03","30"
"06/30/12 19:11:57","140.5363","0.2","213.66","87","60.03","30"
"06/30/12 19:16:57","140.537","11.3","213.53","20","60.03","30"
"06/30/12 19:21:56","140.5375","0.0","213.33","0","60.03","30"
"06/30/12 19:26:57","140.5381","13.9","213.87","53","60.07","30"
"06/30/12 19:31:56","140.5385","0.0","211.54","0","60.0","30"
"06/30/12 19:36:57","140.5389","6.0","213.23","0","60.0","30"
"07/01/12 06:01:59","140.5395","0.0","214.81","0","60.0","17"
"07/01/12 06:26:57","140.5408","4.7","214.55","0","60.03","19"
"07/01/12 06:31:58","140.5419","23.1","214.53","178","60.0","20"
"07/01/12 06:36:56","140.5432","11.9","213.77","86","60.03","20"
"07/01/12 06:41:56","140.5444","16.7","213.82","50","60.0","21"
"07/01/12 06:46:57","140.5461","25.2","214.17","95","60.03","22"
"07/01/12 06:51:58","140.548","19.3","214.37","324","60.0","23"
"07/01/12 06:56:56","140.55","34.8","214.64","271","60.03","23"
"07/01/12 07:01:57","140.5518","11.3","214.45","5","60.03","24"
"07/01/12 07:06:58","140.5536","37.3","214.1","72","60.0","24"
"07/01/12 07:11:57","140.5561","29.2","214.27","293","60.0","25"
"07/01/12 07:16:57","140.5588","41.2","214.93","311","60.03","25"
"07/01/12 07:21:57","140.562","40.2","215.25","128","60.03","26"
"07/01/12 07:26:56","140.5648","15.9","213.92","43","60.03","27"
"07/01/12 07:31:57","140.5673","53.2","214.52","220","60.07","27"
"07/01/12 07:36:57","140.5698","51.8","215.22","371","60.0","27"
"07/01/12 07:41:56","140.5738","64.9","215.55","369","60.0","28"
"07/01/12 07:46:57","140.5782","44.7","215.32","291","60.0","29"
"07/01/12 07:51:57","140.5824","57.6","215.19","142","60.03","29"
"07/01/12 07:56:58","140.587","65.5","215.04","332","60.0","30"
"07/01/12 08:01:58","140.5923","62.2","214.1","360","60.03","31"
"07/01/12 08:06:56","140.5968","72.7","215.03","362","60.03","31"
"07/01/12 08:11:57","140.6026","75.9","216.31","376","60.0","31"
"07/01/12 08:16:58","140.6087","79.4","216.13","389","60.0","32"
"07/01/12 08:21:57","140.615","82.9","214.83","407","60.03","32"
"07/01/12 08:26:56","140.6216","86.6","215.44","422","60.0","33"
"07/01/12 08:31:56","140.6284","89.6","215.16","436","60.03","33"
"07/01/12 08:36:58","140.6356","93.2","215.41","451","60.03","34"
"07/01/12 08:41:57","140.6429","96.2","215.14","466","60.0","34"
"07/01/12 08:46:57","140.6505","99.9","215.29","477","60.03","35"
"07/01/12 08:51:57","140.6585","102.7","215.59","494","60.03","35"
"07/01/12 08:56:56","140.6666","106.1","216.25","508","60.03","35"
"07/01/12 09:01:57","140.6751","109.7","215.65","521","60.0","35"
"07/01/12 09:06:57","140.6838","113.7","216.43","537","60.03","35"
"07/01/12 09:11:58","140.6928","115.9","216.67","547","60.03","35"
"07/01/12 09:16:58","140.7019","118.8","216.34","554","60.03","35"
"07/01/12 09:21:56","140.7112","121.2","216.58","569","60.03","36"
"07/01/12 09:26:58","140.7208","125.2","216.2","585","60.0","35"
"07/01/12 09:31:56","140.7306","126.7","215.91","597","60.03","36"
"07/01/12 09:36:57","140.7405","129.0","216.36","605","60.0","36"
"07/01/12 09:41:58","140.7508","132.0","216.32","612","60.0","36"
"07/01/12 09:46:57","140.761","133.8","216.74","620","60.03","36"
"07/01/12 09:51:56","140.7715","136.0","216.88","632","60.03","37"
"07/01/12 09:56:57","140.7822","137.8","216.66","640","60.03","37"
"07/01/12 10:01:57","140.7931","141.3","217.97","653","60.03","37"
"07/01/12 10:06:56","140.8042","145.5","218.21","668","60.03","37"
"07/01/12 10:11:58","140.8157","146.1","217.46","674","60.03","38"
"07/01/12 10:16:56","140.827","147.2","217.75","675","60.0","38"
"07/01/12 10:21:57","140.8385","149.7","216.78","689","60.03","38"
"07/01/12 10:26:57","140.8502","151.5","217.74","691","60.03","38"
"07/01/12 10:31:58","140.862","151.7","217.05","700","60.0","38"
"07/01/12 10:36:57","140.8739","154.7","217.98","706","60.03","38"
"07/01/12 10:41:58","140.886","156.2","217.31","717","60.0","38"
"07/01/12 10:46:58","140.8983","158.8","217.21","727","60.03","38"
"07/01/12 10:51:57","140.9106","159.5","217.25","734","60.07","38"
"07/01/12 10:56:57","140.9231","159.8","217.7","736","60.0","39"
"07/01/12 11:01:58","140.9356","161.5","217.21","739","60.0","39"
"07/01/12 11:06:58","140.9483","164.7","217.06","750","60.0","39"
"07/01/12 11:11:57","140.9611","165.3","216.73","760","60.0","38"
"07/01/12 11:16:58","140.9741","166.4","217.1","761","60.0","39"
"07/01/12 11:21:57","140.987","166.7","217.98","758","60.0","39"
"07/01/12 11:26:56","141.0","167.3","217.3","767","60.0","39"
"07/01/12 11:31:58","141.0132","168.2","217.96","767","60.0","40"
"07/01/12 11:36:58","141.0263","168.4","217.53","768","60.0","40"
"07/01/12 11:41:57","141.0395","170.9","217.77","778","60.03","40"
"07/01/12 11:46:57","141.0528","170.7","217.29","781","60.0","40"
"07/01/12 11:51:57","141.0661","169.3","217.0","777","60.03","40"
"07/01/12 11:56:57","141.0792","168.9","216.38","775","60.03","41"
"07/01/12 12:01:58","141.0926","171.7","218.03","782","60.03","41"
"07/01/12 12:06:57","141.106","172.4","218.02","786","60.0","41"
"07/01/12 12:11:57","141.1194","172.5","217.54","787","60.03","42"
"07/01/12 12:16:57","141.1328","171.8","216.95","784","60.03","42"
"07/01/12 12:21:58","141.1463","172.1","216.98","785","60.0","43"
"07/01/12 12:26:58","141.1597","172.2","217.29","787","60.0","43"
"07/01/12 12:31:58","141.1731","171.8","218.43","784","60.0","43"
"07/01/12 12:36:56","141.1863","170.7","217.78","778","60.0","43"
"07/01/12 12:41:56","141.1996","170.2","217.93","778","60.0","44"
"07/01/12 12:46:58","141.2129","170.7","217.78","780","60.0","44"
"07/01/12 12:51:58","141.2261","169.8","217.34","780","60.03","45"
"07/01/12 12:56:58","141.2393","169.4","216.59","777","60.0","45"
"07/01/12 13:01:57","141.2525","168.3","217.24","769","60.0","45"
"07/01/12 13:06:57","141.2656","167.8","217.64","765","60.03","46"
"07/01/12 13:11:57","141.2787","169.0","217.74","770","60.03","46"
"07/01/12 13:16:57","141.2918","166.3","217.07","763","60.0","46"
