"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"07/01/12 13:21:58","141.3048","166.5","216.65","756","60.0","47"
"07/01/12 13:26:58","141.3177","168.2","216.57","770","60.03","46"
"07/01/12 13:31:57","141.3307","165.8","217.51","757","60.0","47"
"07/01/12 13:36:56","141.3436","165.6","217.16","754","60.03","47"
"07/01/12 13:41:56","141.3565","164.9","216.83","757","60.03","47"
"07/01/12 13:46:57","141.3693","162.6","216.7","746","60.03","47"
"07/01/12 13:51:58","141.3819","161.5","216.99","739","60.03","47"
"07/01/12 13:56:57","141.3944","160.5","216.71","739","60.03","47"
"07/01/12 14:01:57","141.4069","160.9","216.92","737","60.03","47"
"07/01/12 14:06:57","141.4194","158.0","216.39","723","60.03","47"
"07/01/12 14:11:57","141.4317","156.5","216.46","717","60.0","48"
"07/01/12 14:16:56","141.4437","154.4","216.95","710","60.03","48"
"07/01/12 14:21:57","141.4557","154.1","217.06","710","60.03","49"
"07/01/12 14:26:57","141.4676","150.8","216.06","700","60.03","49"
"07/01/12 14:31:57","141.4795","151.8","216.98","701","60.03","49"
"07/01/12 14:36:58","141.4912","151.4","217.05","693","60.0","48"
"07/01/12 14:41:57","141.503","148.7","216.49","688","60.0","48"
"07/01/12 14:46:57","141.5144","144.8","215.87","673","60.0","48"
"07/01/12 14:51:57","141.5257","146.5","216.0","678","60.0","47"
"07/01/12 14:56:56","141.5369","143.9","216.21","668","60.0","47"
"07/01/12 15:01:57","141.548","139.9","216.0","648","60.03","47"
"07/01/12 15:06:56","141.5589","139.6","215.96","641","60.0","47"
"07/01/12 15:11:57","141.5697","138.2","215.75","646","60.0","46"
"07/01/12 15:16:57","141.5804","135.6","216.73","626","60.03","46"
"07/01/12 15:21:57","141.5909","134.0","216.73","624","60.0","46"
"07/01/12 15:26:57","141.6012","131.2","216.63","609","60.03","46"
"07/01/12 15:31:57","141.6113","128.7","216.38","604","60.03","46"
"07/01/12 15:36:58","141.6212","125.6","216.34","590","60.03","46"
"07/01/12 15:41:56","141.6309","124.0","216.56","579","60.03","46"
"07/01/12 15:46:58","141.6405","121.5","216.97","572","60.0","46"
"07/01/12 15:51:58","141.6498","119.2","216.2","562","60.07","46"
"07/01/12 15:56:56","141.659","117.3","216.25","552","60.0","45"
"07/01/12 16:01:58","141.668","113.9","217.22","538","60.03","44"
"07/01/12 16:06:58","141.6767","110.6","216.92","525","60.03","44"
"07/01/12 16:11:58","141.6852","107.1","216.32","508","60.0","44"
"07/01/12 16:16:57","141.6934","104.0","215.81","502","60.03","44"
"07/01/12 16:21:57","141.7014","102.3","215.31","488","60.0","44"
"07/01/12 16:26:57","141.7092","99.4","214.9","477","60.03","43"
"07/01/12 16:31:57","141.7169","96.8","215.15","463","60.0","43"
"07/01/12 16:36:57","141.7242","93.5","216.1","455","60.03","42"
"07/01/12 16:41:57","141.7314","89.9","215.54","441","60.03","41"
"07/01/12 16:46:58","141.7383","87.6","215.64","424","60.03","41"
"07/01/12 16:51:56","141.7449","83.9","215.23","413","60.03","40"
"07/01/12 16:56:56","141.7513","80.8","215.6","395","60.03","39"
"07/01/12 17:01:56","141.7574","77.4","215.99","381","60.0","39"
"07/01/12 17:06:58","141.7633","73.9","214.84","365","60.03","38"
"07/01/12 17:11:58","141.7689","69.9","214.9","349","60.03","38"
"07/01/12 17:16:58","141.7742","66.3","214.67","334","60.03","38"
"07/01/12 17:21:57","141.7792","62.9","214.53","322","60.03","38"
"07/01/12 17:26:58","141.7836","44.7","214.29","364","60.03","38"
"07/01/12 17:31:58","141.7877","55.2","214.34","379","60.03","38"
"07/01/12 17:36:58","141.7915","43.5","214.58","384","60.0","38"
"07/01/12 17:41:57","141.7953","39.6","214.43","269","60.03","38"
"07/01/12 17:46:57","141.7988","37.6","214.7","304","60.03","38"
"07/01/12 17:51:57","141.8021","36.2","214.39","91","60.03","38"
"07/01/12 17:56:57","141.8051","32.5","213.88","198","60.03","37"
"07/01/12 18:01:57","141.8079","38.3","213.54","145","60.03","37"
"07/01/12 18:06:58","141.8104","26.7","213.71","264","60.03","36"
"07/01/12 18:11:58","141.8126","17.1","212.8","238","60.03","35"
"07/01/12 18:16:57","141.8145","18.0","213.71","111","60.0","35"
"07/01/12 18:21:57","141.8162","30.5","214.3","33","60.03","34"
"07/01/12 18:26:57","141.8176","25.8","214.38","259","60.03","34"
"07/01/12 18:31:57","141.8189","11.0","213.89","20","60.07","34"
"07/01/12 18:36:57","141.8199","13.8","213.88","16","60.03","33"
"07/01/12 18:41:57","141.8208","12.7","213.85","12","60.07","33"
"07/01/12 18:46:57","141.8215","12.2","213.78","0","60.0","32"
"07/01/12 18:51:57","141.8221","12.1","213.17","7","60.03","32"
"07/01/12 18:56:58","141.8226","0.0","213.93","56","60.0","32"
"07/01/12 19:01:58","141.823","0.0","213.61","0","60.03","32"
"07/01/12 19:06:57","141.8232","0.0","213.69","0","60.03","31"
"07/01/12 19:11:57","141.8235","14.1","214.02","3","60.03","31"
"07/01/12 19:16:57","141.8238","0.0","214.23","113","60.03","31"
"07/01/12 19:21:57","141.8241","0.0","213.73","0","60.0","30"
"07/01/12 19:31:58","141.8243","0.0","212.83","0","60.03","28"
"07/01/12 19:41:58","141.8243","0.0","213.17","0","60.03","27"
"07/01/12 19:46:58","141.8243","0.0","213.12","0","60.03","27"
"07/01/12 19:52:02","141.8243","0.0","212.4","0","60.03","27"
"07/02/12 05:51:58","141.8243","0.0","213.13","0","60.03","19"
"07/02/12 06:16:58","141.8255","14.2","212.88","17","60.03","22"
"07/02/12 06:41:58","141.8257","14.8","213.31","6","60.0","22"
"07/02/12 06:46:57","141.8261","0.0","211.54","0","60.03","23"
"07/02/12 06:51:58","141.8266","10.6","213.55","2","60.0","23"
"07/02/12 06:56:57","141.8272","10.4","213.13","88","60.03","23"
"07/02/12 07:01:57","141.8278","0.0","213.33","0","60.0","23"
"07/02/12 07:06:58","141.8285","12.3","213.11","0","60.03","23"
"07/02/12 07:11:57","141.8299","30.0","213.65","261","60.0","23"
"07/02/12 07:16:58","141.8323","43.9","213.31","336","60.03","24"
"07/02/12 07:21:58","141.8356","44.4","213.06","280","60.0","24"
"07/02/12 07:26:57","141.8388","38.0","214.11","135","60.0","25"
"07/02/12 07:31:58","141.8422","52.2","213.81","278","60.03","25"
"07/02/12 07:36:58","141.8459","44.7","214.22","226","60.0","26"
"07/02/12 07:41:57","141.8499","63.3","214.08","133","60.0","26"
"07/02/12 07:46:57","141.8539","57.0","214.14","404","60.03","27"
"07/02/12 07:51:57","141.8578","48.2","214.11","288","60.0","27"
"07/02/12 07:56:57","141.8625","63.8","214.26","329","60.03","28"
"07/02/12 08:01:57","141.8676","67.1","214.64","339","60.03","28"
"07/02/12 08:06:58","141.873","70.9","213.69","356","60.0","29"
"07/02/12 08:11:58","141.8787","74.4","213.16","374","60.0","29"
"07/02/12 08:16:58","141.8842","68.6","212.91","344","60.0","30"
"07/02/12 08:21:58","141.8901","77.3","214.12","384","60.0","30"
"07/02/12 08:26:58","141.8958","64.1","214.5","326","60.0","31"
"07/02/12 08:31:57","141.9014","84.1","214.08","412","60.03","31"
"07/02/12 08:36:59","141.9082","90.0","214.68","438","60.0","32"
"07/02/12 08:41:57","141.9153","94.0","215.13","458","60.0","32"
"07/02/12 08:46:58","141.9227","98.0","215.08","473","60.03","33"
"07/02/12 08:51:58","141.9304","88.8","215.21","433","60.03","33"
"07/02/12 08:56:59","141.9373","95.1","214.34","461","60.03","34"
"07/02/12 09:01:58","141.9452","106.4","216.36","508","60.03","34"
"07/02/12 09:06:57","141.9537","112.2","215.75","529","60.03","35"
"07/02/12 09:11:57","141.9624","114.8","215.4","545","60.03","35"
"07/02/12 09:16:58","141.9715","119.8","215.2","566","60.0","36"
"07/02/12 09:21:58","141.9809","119.5","216.19","564","60.03","36"
"07/02/12 09:26:57","141.9901","119.1","215.09","560","60.03","37"
"07/02/12 09:31:57","141.9992","107.9","213.83","519","60.03","37"
"07/02/12 09:36:57","142.0077","106.3","214.18","510","60.0","37"
"07/02/12 09:41:58","142.0149","90.1","215.07","437","60.0","36"
"07/02/12 09:46:57","142.0221","90.2","214.71","440","60.0","36"
"07/02/12 09:51:57","142.0314","133.4","215.8","621","60.03","36"
"07/02/12 09:56:57","142.0408","128.8","215.45","605","60.0","37"
"07/02/12 10:01:58","142.0498","109.3","215.32","519","60.03","37"
"07/02/12 10:06:59","142.0593","130.9","215.55","613","60.03","38"
"07/02/12 10:11:57","142.0697","139.2","215.52","649","60.03","38"
"07/02/12 10:16:58","142.0807","142.0","215.76","661","60.03","39"
"07/02/12 10:21:59","142.0919","144.9","217.07","670","60.03","40"
"07/02/12 10:26:57","142.1031","146.4","216.78","675","60.03","40"
"07/02/12 10:31:57","142.1146","147.4","216.74","682","60.03","41"
"07/02/12 10:36:57","142.1261","148.4","216.52","687","60.03","41"
"07/02/12 10:41:57","142.1378","149.6","215.88","693","60.0","42"
"07/02/12 10:46:57","142.1495","148.1","215.84","690","60.03","42"
"07/02/12 10:51:57","142.1611","150.8","215.51","701","59.96","42"
"07/02/12 10:56:57","142.1728","152.1","216.02","704","60.03","43"
"07/02/12 11:01:58","142.1847","152.3","216.11","705","60.03","43"
"07/02/12 11:06:58","142.1967","155.2","217.33","715","60.03","43"
"07/02/12 11:11:59","142.2088","156.5","217.35","712","60.0","43"
"07/02/12 11:16:57","142.221","157.0","217.11","725","60.0","43"
"07/02/12 11:21:58","142.2333","157.1","216.22","726","60.0","44"
"07/02/12 11:26:57","142.2455","158.9","216.46","734","60.0","44"
"07/02/12 11:31:57","142.258","162.0","216.78","743","60.0","44"
"07/02/12 11:36:57","142.2706","160.8","216.12","732","60.03","44"
"07/02/12 11:41:58","142.2832","160.1","216.33","738","60.03","45"
"07/02/12 11:46:59","142.2957","162.9","217.14","739","60.0","45"
"07/02/12 11:51:57","142.3084","163.9","217.37","751","60.03","45"
"07/02/12 11:56:58","142.3212","164.9","217.42","752","60.03","45"
"07/02/12 12:01:57","142.334","165.6","216.81","761","60.03","45"
"07/02/12 12:06:58","142.3469","166.6","217.87","759","60.0","46"
"07/02/12 12:11:58","142.3599","167.6","216.15","770","60.0","46"
"07/02/12 12:16:57","142.373","168.7","218.08","773","60.03","46"
"07/02/12 12:21:59","142.3862","167.5","216.88","769","60.0","46"
"07/02/12 12:26:57","142.3992","167.7","216.36","771","60.03","46"
"07/02/12 12:31:58","142.4124","168.4","216.69","771","60.0","46"
"07/02/12 12:36:58","142.4255","169.5","216.7","780","60.0","46"
"07/02/12 12:41:58","142.4387","169.0","216.2","771","60.0","46"
"07/02/12 12:46:58","142.4515","167.0","216.86","766","60.0","46"
"07/02/12 12:51:59","142.4645","165.2","216.67","757","60.0","46"
"07/02/12 12:56:58","142.4774","166.3","216.41","766","60.03","46"
"07/02/12 13:01:58","142.4904","165.7","216.26","763","60.0","46"
"07/02/12 13:06:58","142.5033","167.2","217.21","768","60.03","46"
"07/02/12 13:11:57","142.5163","168.2","216.92","772","60.0","45"
"07/02/12 13:16:57","142.5293","165.3","216.7","757","60.03","45"
"07/02/12 13:21:58","142.5422","165.7","215.55","760","60.03","45"
"07/02/12 13:26:57","142.5551","165.6","215.21","765","60.0","44"
"07/02/12 13:31:58","142.568","164.4","215.23","762","60.0","44"
"07/02/12 13:36:57","142.5808","164.2","216.63","756","60.03","44"
"07/02/12 13:41:57","142.5935","161.8","216.69","748","60.03","43"
"07/02/12 13:46:58","142.6062","163.5","216.0","748","60.03","44"
"07/02/12 13:51:58","142.6189","162.0","217.15","745","60.0","43"
"07/02/12 13:56:57","142.6314","159.0","216.94","734","60.03","43"
"07/02/12 14:01:58","142.644","162.2","216.06","748","60.07","43"
"07/02/12 14:06:58","142.655","145.4","216.01","677","60.0","42"
"07/02/12 14:11:58","142.6679","161.2","216.22","742","60.0","42"
"07/02/12 14:16:57","142.6797","163.8","217.1","747","60.0","41"
"07/02/12 14:21:57","142.692","152.5","216.81","703","60.0","41"
"07/02/12 14:26:58","142.7039","151.5","216.25","693","60.0","41"
"07/02/12 14:31:57","142.7155","148.0","216.17","681","60.03","41"
"07/02/12 14:36:57","142.7269","148.2","217.21","683","60.0","40"
"07/02/12 14:41:58","142.7385","146.5","216.82","682","60.03","40"
"07/02/12 14:46:57","142.7497","146.0","216.48","675","60.0","40"
"07/02/12 14:51:58","142.761","143.7","215.63","670","60.03","40"
"07/02/12 14:56:58","142.7721","143.1","215.87","662","60.0","40"
"07/02/12 15:01:57","142.7831","140.1","214.98","656","60.03","40"
"07/02/12 15:06:58","142.7939","138.3","215.65","642","60.0","40"
"07/02/12 15:11:58","142.8046","137.3","216.25","635","60.03","40"
"07/02/12 15:16:58","142.815","132.1","216.27","618","60.03","40"
"07/02/12 15:21:58","142.8251","120.9","215.04","572","60.0","39"
"07/02/12 15:26:58","142.8346","119.7","215.25","567","60.03","39"
"07/02/12 15:31:59","142.844","120.3","215.27","569","60.0","38"
"07/02/12 15:36:57","142.8529","117.2","214.46","554","60.03","38"
"07/02/12 15:41:58","142.8623","121.5","214.94","578","60.0","38"
"07/02/12 15:46:59","142.8717","111.8","214.53","531","60.03","38"
"07/02/12 15:51:58","142.8802","110.7","214.48","530","60.0","38"
"07/02/12 15:56:57","142.8879","92.2","213.84","452","60.0","38"
"07/02/12 16:01:57","142.8938","101.4","215.02","489","60.03","38"
"07/02/12 16:06:58","142.9023","111.6","215.17","534","60.03","38"
"07/02/12 16:11:57","142.911","111.3","214.6","535","60.0","38"
"07/02/12 16:16:58","142.9196","109.7","215.06","524","60.0","38"
"07/02/12 16:21:57","142.9277","104.3","214.72","496","60.03","38"
"07/02/12 16:26:58","142.9358","100.4","214.7","485","60.03","38"
"07/02/12 16:31:58","142.9435","97.3","214.97","468","60.03","38"
"07/02/12 16:36:58","142.9508","93.1","214.41","451","60.03","38"
"07/02/12 16:41:58","142.9561","31.7","213.32","139","60.03","37"
"07/02/12 16:46:58","142.9608","91.7","215.36","441","60.03","37"
"07/02/12 16:51:57","142.9665","88.7","215.31","434","60.0","36"
"07/02/12 16:56:57","142.9715","82.5","214.92","401","60.03","36"
"07/02/12 17:01:58","142.977","62.8","215.17","319","60.03","36"
"07/02/12 17:06:58","142.9826","72.5","214.34","365","60.03","35"
"07/02/12 17:11:57","142.9876","63.2","213.81","325","60.0","35"
"07/02/12 17:16:57","142.9927","64.0","214.23","327","60.03","35"
"07/02/12 17:21:58","142.9971","57.6","213.24","225","60.0","35"
"07/02/12 17:26:58","143.001","63.2","213.67","319","60.03","35"
"07/02/12 17:31:58","143.0049","48.2","212.66","345","60.03","35"
"07/02/12 17:36:57","143.0085","46.7","212.65","237","60.03","35"
"07/02/12 17:41:58","143.0118","36.2","213.55","180","60.03","35"
"07/02/12 17:46:57","143.0149","39.7","214.08","280","60.03","35"
"07/02/12 17:51:57","143.0175","36.7","212.96","137","60.03","35"
"07/02/12 17:56:59","143.0198","29.8","214.14","83","60.03","35"
"07/02/12 18:01:58","143.0221","19.4","214.2","286","60.03","34"
"07/02/12 18:06:57","143.024","16.8","213.53","171","60.03","34"
"07/02/12 18:11:57","143.0258","14.6","213.07","128","60.0","34"
"07/02/12 18:16:58","143.0275","14.6","213.05","23","60.0","33"
"07/02/12 18:21:58","143.0293","24.9","213.35","22","60.03","33"
"07/02/12 18:26:59","143.0311","32.3","213.88","62","60.0","33"
"07/02/12 18:31:57","143.0329","13.4","213.65","155","60.03","33"
"07/02/12 18:36:57","143.0345","20.5","214.11","27","60.03","33"
"07/02/12 18:41:57","143.036","24.3","213.73","225","60.03","33"
"07/02/12 18:46:58","143.0372","16.3","213.9","127","60.03","33"
"07/02/12 18:51:58","143.0385","14.9","213.4","3","60.03","33"
"07/02/12 18:56:58","143.0398","15.6","212.97","30","60.03","33"
"07/02/12 19:01:58","143.041","13.4","214.5","4","60.0","33"
"07/02/12 19:06:58","143.0419","11.6","213.91","2","60.03","33"
"07/02/12 19:11:58","143.0427","7.4","212.71","166","60.03","33"
"07/02/12 19:16:58","143.0433","0.0","214.35","0","60.07","32"
"07/02/12 19:21:58","143.0439","0.2","213.99","191","60.0","32"
"07/02/12 19:26:58","143.0443","0.0","213.09","0","60.0","32"
"07/02/12 19:31:58","143.0448","0.0","213.79","0","60.03","32"
"07/02/12 19:36:57","143.0451","0.0","213.61","0","60.03","32"
"07/02/12 19:41:58","143.0454","0.0","212.16","0","60.03","32"
"07/03/12 06:52:01","143.046","13.5","215.35","16","60.03","23"
"07/03/12 06:57:00","143.0465","13.1","213.89","7","60.0","23"
"07/03/12 07:01:57","143.0473","17.0","214.46","182","60.03","23"
"07/03/12 07:06:59","143.0485","12.0","213.52","20","60.0","24"
"07/03/12 07:11:58","143.0499","27.4","214.12","146","60.03","24"
"07/03/12 07:16:57","143.0516","21.7","213.96","191","60.0","24"
"07/03/12 07:21:59","143.0538","26.0","213.44","126","60.0","24"
"07/03/12 07:26:59","143.0559","32.2","212.79","89","60.07","25"
"07/03/12 07:31:59","143.0576","13.2","212.88","28","60.0","25"
"07/03/12 07:36:57","143.059","17.1","213.84","8","60.0","25"
"07/03/12 07:41:58","143.0604","12.2","212.82","20","60.0","25"
"07/03/12 07:46:59","143.0615","9.5","213.26","1","60.0","25"
"07/03/12 07:51:59","143.0625","16.9","213.39","6","60.03","25"
"07/03/12 07:56:58","143.0655","56.3","214.22","141","60.0","25"
"07/03/12 08:01:58","143.0705","68.3","214.15","347","60.0","25"
"07/03/12 08:06:58","143.076","73.4","214.07","364","60.0","26"
"07/03/12 08:11:57","143.0818","74.0","213.35","371","60.0","26"
"07/03/12 08:16:59","143.0864","36.0","213.38","188","60.0","27"
"07/03/12 08:21:57","143.0893","53.6","214.01","108","60.03","26"
"07/03/12 08:26:58","143.0949","101.3","214.14","490","60.0","27"
"07/03/12 08:31:58","143.1026","103.3","214.36","497","60.03","27"
"07/03/12 08:36:59","143.1096","54.0","214.31","270","60.03","28"
"07/03/12 08:41:57","143.1134","73.2","214.93","362","60.0","28"
"07/03/12 08:46:58","143.1206","103.8","215.69","494","60.03","28"
"07/03/12 08:51:59","143.1274","46.3","214.24","177","60.03","28"
"07/03/12 08:56:57","143.1333","87.7","214.41","430","60.0","28"
"07/03/12 09:01:59","143.1417","108.1","216.33","515","60.03","29"
"07/03/12 09:06:59","143.1501","112.4","214.91","530","60.0","29"
"07/03/12 09:11:58","143.159","114.3","215.08","540","60.03","30"
"07/03/12 09:16:59","143.168","117.3","215.69","552","60.0","30"
"07/03/12 09:21:58","143.1773","122.5","215.74","573","60.0","31"
"07/03/12 09:26:59","143.1869","126.6","215.42","597","60.03","31"
"07/03/12 09:31:58","143.1972","133.6","215.53","627","59.96","32"
"07/03/12 09:36:59","143.2074","130.4","215.38","612","60.0","32"
"07/03/12 09:41:59","143.2176","132.9","215.88","618","60.0","32"
"07/03/12 09:46:58","143.228","135.0","215.72","631","60.03","32"
"07/03/12 09:51:59","143.2387","138.1","215.17","646","60.03","33"
"07/03/12 09:56:57","143.2497","150.9","217.31","696","60.0","33"
"07/03/12 10:01:58","143.2601","140.9","216.84","649","60.03","33"
"07/03/12 10:06:58","143.2712","142.6","217.48","653","60.0","34"
"07/03/12 10:11:57","143.2824","145.5","217.24","666","60.0","34"
"07/03/12 10:16:58","143.2938","146.4","216.62","678","60.03","34"
"07/03/12 10:21:59","143.3054","149.3","217.59","686","60.03","34"
"07/03/12 10:26:57","143.317","151.8","218.31","700","60.03","34"
"07/03/12 10:31:59","143.329","154.1","218.42","706","60.03","34"
"07/03/12 10:36:57","143.341","156.0","217.43","716","60.0","35"
"07/03/12 10:41:58","143.3533","158.2","217.55","722","60.0","35"
"07/03/12 10:46:58","143.3656","159.2","218.68","721","60.0","35"
"07/03/12 10:51:59","143.378","160.1","216.87","734","60.03","35"
"07/03/12 10:56:57","143.3905","161.8","217.21","742","60.0","36"
"07/03/12 11:01:57","143.4033","165.2","218.65","750","60.03","36"
"07/03/12 11:06:58","143.4161","166.3","217.6","761","60.03","36"
"07/03/12 11:11:59","143.4292","168.3","217.98","767","60.03","36"
"07/03/12 11:16:57","143.4422","169.0","217.4","770","60.03","36"
"07/03/12 11:21:59","143.4556","171.5","217.94","777","59.96","35"
"07/03/12 11:26:57","143.4688","170.6","217.23","774","59.96","36"
"07/03/12 11:31:59","143.4823","172.5","216.82","793","60.0","35"
"07/03/12 11:36:58","143.4958","173.0","217.25","789","60.0","36"
"07/03/12 11:41:57","143.5093","173.5","217.49","790","60.0","36"
"07/03/12 11:46:58","143.5228","173.7","217.41","791","60.03","37"
"07/03/12 11:51:57","143.5364","175.2","217.71","796","60.0","37"
"07/03/12 11:56:59","143.55","175.5","217.73","798","60.0","38"
"07/03/12 12:01:59","143.5637","175.7","216.95","804","60.03","38"
"07/03/12 12:06:58","143.5773","174.8","217.56","797","60.03","38"
"07/03/12 12:11:58","143.591","175.8","217.09","794","60.0","38"
"07/03/12 12:16:58","143.6047","175.2","216.42","800","60.0","39"
"07/03/12 12:21:58","143.6184","177.5","216.93","810","60.03","39"
"07/03/12 12:26:59","143.6322","176.6","217.03","806","60.0","39"
"07/03/12 12:31:57","143.6458","175.5","216.94","799","60.0","40"
"07/03/12 12:36:59","143.6595","174.1","216.47","796","60.03","40"
"07/03/12 12:41:58","143.6732","174.7","217.36","796","60.0","40"
"07/03/12 12:46:58","143.6868","176.3","217.58","807","60.03","40"
"07/03/12 12:51:58","143.7006","175.7","217.23","801","60.03","40"
"07/03/12 12:56:58","143.7142","174.7","216.99","799","60.03","41"
"07/03/12 13:01:59","143.7278","172.2","215.83","790","60.03","41"
"07/03/12 13:06:59","143.7412","174.1","216.98","793","60.03","41"
"07/03/12 13:11:58","143.7548","174.2","216.91","790","60.03","41"
"07/03/12 13:16:59","143.7684","175.3","217.77","799","60.0","41"
"07/03/12 13:21:59","143.782","173.4","217.0","790","60.0","41"
"07/03/12 13:26:57","143.7953","170.8","217.52","781","60.03","41"
"07/03/12 13:31:59","143.8087","171.0","217.41","776","60.0","41"
"07/03/12 13:36:58","143.822","171.1","216.23","781","60.0","41"
"07/03/12 13:41:57","143.8353","170.6","216.28","777","60.0","40"
"07/03/12 13:46:58","143.8486","168.8","216.73","772","60.0","40"
"07/03/12 13:51:59","143.8618","168.1","216.86","772","60.0","40"
"07/03/12 13:56:58","143.8747","166.3","217.05","755","60.03","40"
"07/03/12 14:01:58","143.8877","164.7","216.5","758","60.03","40"
"07/03/12 14:06:58","143.9005","163.5","216.51","749","60.03","40"
"07/03/12 14:11:59","143.9133","163.7","217.0","743","60.03","39"
"07/03/12 14:16:59","143.926","160.6","216.85","742","60.0","40"
"07/03/12 14:21:59","143.9385","159.9","217.22","732","60.03","40"
"07/03/12 14:26:58","143.9508","158.4","216.79","728","60.0","39"
"07/03/12 14:31:59","143.9631","156.7","216.76","714","60.03","40"
"07/03/12 14:36:59","143.9751","154.2","215.74","717","60.03","40"
"07/03/12 14:41:59","143.9872","153.4","216.33","707","60.03","39"
"07/03/12 14:46:59","143.999","151.3","216.35","694","60.0","40"
"07/03/12 14:51:58","144.0106","148.9","215.97","687","60.03","39"
"07/03/12 14:56:59","144.0222","146.3","216.22","679","60.03","40"
"07/03/12 15:01:57","144.0336","144.4","215.76","673","60.0","40"
"07/03/12 15:06:58","144.0447","142.9","216.28","661","60.0","40"
"07/03/12 15:11:58","144.0558","141.0","216.1","657","60.03","40"
"07/03/12 15:16:57","144.0667","139.1","215.79","652","60.0","39"
"07/03/12 15:21:58","144.0775","136.8","215.5","635","60.0","39"
"07/03/12 15:26:58","144.088","133.7","215.15","626","60.0","39"
"07/03/12 15:31:58","144.0984","131.2","214.93","616","60.0","39"
"07/03/12 15:36:59","144.1085","129.7","215.74","606","60.0","39"
"07/03/12 15:41:58","144.1184","125.5","215.37","587","60.0","39"
"07/03/12 15:46:58","144.1281","124.2","215.14","583","60.03","39"
"07/03/12 15:51:58","144.1376","120.0","215.45","564","60.0","39"
"07/03/12 15:56:59","144.1469","117.7","214.77","562","60.03","39"
"07/03/12 16:01:59","144.156","115.0","214.78","548","60.0","39"
"07/03/12 16:06:57","144.1648","112.1","214.78","538","60.0","39"
"07/03/12 16:11:58","144.1735","109.6","214.33","526","60.03","38"
"07/03/12 16:16:57","144.1818","106.6","214.11","510","60.0","38"
"07/03/12 16:21:59","144.19","103.5","214.72","494","60.03","38"
"07/03/12 16:26:58","144.1979","100.0","215.85","482","60.03","38"
"07/03/12 16:31:57","144.2056","96.6","213.87","470","60.03","38"
"07/03/12 16:36:58","144.213","93.7","214.2","458","60.03","38"
"07/03/12 16:41:59","144.2202","90.6","214.38","440","60.03","38"
"07/03/12 16:46:57","144.2271","86.8","214.44","428","60.03","38"
"07/03/12 16:51:58","144.2337","83.2","213.98","409","60.03","38"
"07/03/12 16:56:58","144.2401","79.9","214.2","395","60.0","38"
"07/03/12 17:01:58","144.2461","76.4","214.58","376","60.07","38"
"07/03/12 17:06:58","144.2519","72.7","214.78","361","60.03","38"
"07/03/12 17:11:58","144.2574","69.2","215.49","344","60.0","38"
"07/03/12 17:16:58","144.2626","65.1","214.72","328","60.03","38"
"07/03/12 17:21:58","144.2675","61.3","213.41","315","60.03","38"
"07/03/12 17:26:58","144.2715","47.7","213.98","283","60.03","38"
"07/03/12 17:31:59","144.2756","52.5","213.86","181","60.03","38"
"07/03/12 17:36:57","144.2795","53.7","213.71","360","60.03","38"
"07/03/12 17:41:59","144.2834","39.7","212.9","400","60.03","38"
"07/03/12 17:46:58","144.2868","40.6","212.74","314","60.0","38"
"07/03/12 17:51:58","144.2901","45.7","213.38","315","60.03","38"
"07/03/12 17:56:58","144.293","31.9","214.47","111","60.03","37"
"07/03/12 18:01:59","144.2957","36.9","213.78","287","60.0","37"
"07/03/12 18:06:58","144.2981","32.3","213.41","247","60.07","37"
"07/03/12 18:11:58","144.3003","19.9","212.15","204","60.03","37"
"07/03/12 18:16:59","144.3023","34.3","212.5","173","60.0","36"
"07/03/12 18:21:59","144.3041","21.6","212.46","243","60.03","36"
"07/03/12 18:26:58","144.3055","13.6","213.23","136","60.03","36"
"07/03/12 18:31:59","144.3069","15.7","212.66","7","60.03","36"
"07/03/12 18:36:58","144.3079","16.9","213.47","52","60.03","36"
"07/03/12 18:41:57","144.3089","12.8","212.69","4","60.0","36"
"07/03/12 18:46:58","144.3098","11.1","213.74","4","60.03","35"
"07/03/12 18:51:57","144.3105","0.0","212.95","0","60.07","35"
"07/03/12 18:56:59","144.3111","13.4","212.5","0","60.03","35"
"07/03/12 19:01:57","144.3116","0.0","212.46","0","60.03","35"
"07/03/12 19:06:58","144.312","0.0","212.92","90","60.0","34"
"07/03/12 19:11:59","144.3125","5.2","212.15","180","60.03","34"
"07/03/12 19:16:59","144.3129","0.0","212.43","0","60.03","34"
"07/03/12 19:21:59","144.3133","13.7","212.33","135","60.03","34"
"07/03/12 19:26:58","144.3136","0.0","212.26","79","60.0","34"
"07/03/12 19:31:59","144.3139","11.2","213.02","75","60.03","33"
"07/03/12 19:41:59","144.3144","0.0","212.48","0","60.03","33"
"07/03/12 19:46:58","144.3145","0.0","213.11","0","60.03","32"
"07/03/12 19:51:58","144.3145","0.0","211.73","0","60.03","32"
"07/03/12 19:56:59","144.3145","0.0","212.19","0","60.03","32"
"07/03/12 20:01:58","144.3145","0.0","211.93","0","60.0","31"
"07/04/12 06:12:03","144.3148","6.3","213.32","214","60.03","23"
"07/04/12 06:16:58","144.3151","0.0","213.24","0","60.03","24"
"07/04/12 06:21:59","144.3156","0.0","213.21","0","60.03","24"
"07/04/12 06:26:59","144.3161","0.0","212.88","0","60.0","24"
"07/04/12 06:31:59","144.3167","0.0","212.85","104","60.03","24"
"07/04/12 06:36:58","144.3174","2.9","213.23","236","60.0","24"
"07/04/12 06:41:58","144.3183","7.1","213.1","259","60.03","25"
"07/04/12 06:46:59","144.3194","13.3","212.59","132","60.0","25"
"07/04/12 06:51:58","144.3207","13.9","213.15","73","60.03","25"
"07/04/12 06:56:59","144.3222","18.7","213.86","258","60.0","26"
"07/04/12 07:02:00","144.3239","34.7","213.31","32","60.0","26"
"07/04/12 07:06:58","144.3259","21.8","213.75","322","60.0","26"
"07/04/12 07:11:58","144.3281","33.7","213.3","67","60.0","26"
"07/04/12 07:16:59","144.3305","28.8","213.23","271","60.0","26"
"07/04/12 07:21:59","144.3332","32.3","212.31","89","60.03","26"
"07/04/12 07:26:59","144.3363","35.4","213.05","303","60.0","26"
"07/04/12 07:31:59","144.3396","38.0","213.21","142","60.0","27"
"07/04/12 07:36:58","144.3432","55.8","214.51","104","60.0","27"
"07/04/12 07:41:59","144.3472","45.8","214.73","108","60.03","27"
"07/04/12 07:46:59","144.3514","42.9","215.19","370","60.0","27"
"07/04/12 07:51:58","144.3557","55.6","214.53","203","60.03","27"
"07/04/12 07:56:59","144.3604","63.8","214.61","323","60.0","27"
"07/04/12 08:01:58","144.3655","67.7","214.42","340","60.03","28"
"07/04/12 08:06:58","144.3709","71.3","214.94","358","60.0","28"
"07/04/12 08:11:58","144.3766","75.5","214.09","374","60.0","28"
"07/04/12 08:16:58","144.3826","78.8","214.5","388","60.0","28"
"07/04/12 08:21:59","144.3888","81.5","215.06","402","60.0","29"
"07/04/12 08:26:59","144.3952","84.3","215.38","413","60.03","29"
"07/04/12 08:31:58","144.402","88.7","215.38","431","60.03","29"
"07/04/12 08:36:59","144.409","93.2","214.89","448","59.96","29"
"07/04/12 08:41:58","144.4164","95.9","214.28","464","60.0","30"
"07/04/12 08:46:59","144.424","99.4","215.49","481","60.0","30"
"07/04/12 08:51:59","144.4319","102.3","214.93","492","60.0","30"
"07/04/12 08:56:59","144.4399","105.3","215.25","499","60.03","30"
"07/04/12 09:02:00","144.4483","108.9","215.48","519","60.0","31"
"07/04/12 09:06:59","144.4568","111.5","214.83","529","60.0","31"
"07/04/12 09:11:58","144.4656","114.2","215.2","542","60.0","31"
"07/04/12 09:16:59","144.4745","117.8","215.1","553","60.0","32"
"07/04/12 09:21:59","144.4838","120.4","215.72","568","60.0","32"
"07/04/12 09:26:58","144.4933","123.4","215.72","579","59.96","32"
"07/04/12 09:31:59","144.5029","120.9","215.55","572","60.0","32"
"07/04/12 09:36:59","144.5123","120.4","216.05","567","60.03","32"
"07/04/12 09:41:58","144.5223","130.6","216.69","608","60.03","33"
"07/04/12 09:46:58","144.5325","133.0","216.19","620","60.0","33"
"07/04/12 09:51:59","144.5428","130.8","215.91","611","60.03","33"
"07/04/12 09:56:59","144.5529","132.3","216.07","619","60.0","33"
"07/04/12 10:01:58","144.5638","143.1","216.46","663","60.0","34"
"07/04/12 10:06:59","144.5751","142.7","217.29","658","60.03","34"
"07/04/12 10:11:59","144.5863","145.9","216.63","676","60.0","34"
"07/04/12 10:17:00","144.5977","145.6","216.56","671","60.0","34"
"07/04/12 10:21:58","144.609","144.4","216.53","667","60.0","35"
"07/04/12 10:26:59","144.6202","143.2","216.61","658","60.0","35"
"07/04/12 10:31:59","144.6316","148.0","217.7","680","60.0","35"
"07/04/12 10:36:59","144.6432","150.6","217.02","697","60.0","35"
"07/04/12 10:41:58","144.6553","156.3","217.18","718","60.0","35"
"07/04/12 10:46:59","144.6676","160.4","216.58","733","60.0","36"
"07/04/12 10:51:59","144.6801","161.6","216.33","741","60.0","36"
"07/04/12 10:56:58","144.6927","160.9","217.75","735","60.0","36"
"07/04/12 11:01:58","144.7052","161.2","216.66","739","60.03","37"
"07/04/12 11:07:00","144.7179","164.0","216.93","753","60.0","37"
"07/04/12 11:11:58","144.7307","165.9","217.6","759","60.03","37"
"07/04/12 11:16:58","144.7436","165.0","217.45","756","60.0","37"
"07/04/12 11:21:58","144.7563","162.6","217.35","745","60.0","37"
"07/04/12 11:26:58","144.7692","165.5","217.48","755","60.03","38"
"07/04/12 11:31:58","144.7823","165.9","218.1","758","60.0","38"
"07/04/12 11:36:59","144.7952","163.8","216.96","751","60.0","38"
"07/04/12 11:41:58","144.8078","163.3","217.12","750","60.07","38"
"07/04/12 11:46:59","144.8204","163.9","216.75","752","60.0","38"
"07/04/12 11:51:59","144.8334","168.4","216.79","771","60.0","38"
"07/04/12 11:56:58","144.8461","166.6","217.32","759","60.03","38"
"07/04/12 12:01:58","144.8592","172.7","218.23","785","60.03","38"
"07/04/12 12:06:58","144.8723","162.3","217.15","745","60.03","38"
"07/04/12 12:11:59","144.8858","174.3","218.35","788","60.03","38"
"07/04/12 12:17:00","144.8993","160.4","216.74","738","60.03","38"
"07/04/12 12:21:59","144.9121","178.0","217.78","806","60.0","38"
"07/04/12 12:26:59","144.9259","176.9","217.98","797","60.03","38"
"07/04/12 12:31:59","144.9397","175.9","218.0","801","60.0","38"
"07/04/12 12:37:00","144.9533","168.2","216.86","768","60.0","38"
"07/04/12 12:41:58","144.9667","173.1","218.06","784","60.03","38"
"07/04/12 12:46:58","144.9803","176.3","218.81","802","60.0","38"
"07/04/12 12:51:59","144.994","177.4","218.47","802","60.03","38"
"07/04/12 12:56:59","145.0077","173.4","218.01","789","60.03","38"
"07/04/12 13:01:59","145.0213","173.7","217.57","788","60.03","38"
"07/04/12 13:07:00","145.0349","174.2","217.22","792","60.0","38"
"07/04/12 13:11:59","145.0485","173.2","217.08","792","60.0","38"
"07/04/12 13:16:59","145.062","172.8","217.54","786","60.0","38"
"07/04/12 13:21:58","145.0754","172.5","217.43","785","60.0","38"
"07/04/12 13:26:59","145.0888","171.6","217.74","782","60.03","38"
"07/04/12 13:31:59","145.1022","169.8","218.36","772","60.0","38"
"07/04/12 13:36:59","145.1153","169.4","217.88","776","60.03","38"
"07/04/12 13:41:58","145.1285","169.5","217.4","775","60.03","38"
"07/04/12 13:46:59","145.1417","167.6","217.87","766","60.03","38"
"07/04/12 13:51:58","145.1547","166.6","217.9","760","60.03","38"
"07/04/12 13:56:58","145.1675","165.1","218.19","752","60.03","38"
"07/04/12 14:01:58","145.1803","163.3","217.9","748","60.03","38"
"07/04/12 14:06:59","145.1931","163.5","218.05","746","60.03","38"
"07/04/12 14:11:59","145.2058","160.8","218.02","737","60.03","38"
"07/04/12 14:17:00","145.2181","157.7","218.52","724","60.0","38"
"07/04/12 14:21:59","145.2306","158.7","217.11","727","60.03","38"
"07/04/12 14:26:59","145.2428","156.7","217.04","722","60.03","37"
"07/04/12 14:31:59","145.255","155.6","217.08","718","60.0","37"
"07/04/12 14:36:59","145.267","153.6","217.27","706","60.03","37"
"07/04/12 14:41:58","145.2789","153.3","217.16","702","60.0","37"
"07/04/12 14:46:59","145.2909","153.6","217.85","704","60.03","37"
"07/04/12 14:51:58","145.3028","153.8","217.78","705","60.03","37"
"07/04/12 14:56:58","145.3143","146.1","217.14","674","60.03","36"
"07/04/12 15:01:58","145.3256","144.2","217.36","663","60.0","36"
"07/04/12 15:06:58","145.3367","138.6","217.61","644","60.03","36"
"07/04/12 15:11:59","145.3477","140.9","217.04","652","60.03","35"
"07/04/12 15:17:00","145.3584","135.0","216.51","621","60.03","35"
"07/04/12 15:21:58","145.3689","135.2","216.65","633","60.0","35"
"07/04/12 15:26:58","145.3794","132.3","216.81","616","60.03","35"
"07/04/12 15:31:58","145.3895","128.0","216.75","599","60.0","35"
"07/04/12 15:36:58","145.3992","120.3","215.92","568","60.03","35"
"07/04/12 15:41:58","145.4084","112.2","215.78","531","60.0","34"
"07/04/12 15:46:59","145.4163","116.0","215.06","552","60.03","34"
"07/04/12 15:52:00","145.4258","124.0","216.19","581","60.0","34"
"07/04/12 15:56:58","145.4352","119.8","215.26","565","60.03","34"
"07/04/12 16:01:59","145.4446","121.7","216.3","573","60.03","34"
"07/04/12 16:07:00","145.4538","116.9","215.78","550","60.03","33"
"07/04/12 16:11:59","145.4627","114.5","215.72","542","60.03","33"
"07/04/12 16:16:58","145.4712","107.4","215.49","510","60.03","33"
"07/04/12 16:21:59","145.4794","96.5","214.98","467","60.03","33"
"07/04/12 16:27:00","145.4868","93.7","214.89","453","60.0","32"
"07/04/12 16:31:58","145.4933","71.9","214.63","360","60.03","32"
"07/04/12 16:36:59","145.4976","47.7","214.71","370","60.03","32"
"07/04/12 16:41:58","145.5007","36.6","214.68","110","60.03","31"
"07/04/12 16:46:58","145.5029","29.9","214.6","15","60.0","30"
"07/04/12 16:51:59","145.505","21.1","214.39","15","60.03","30"
"07/04/12 16:56:59","145.507","18.8","215.0","318","60.0","29"
"07/04/12 17:01:58","145.5091","19.1","214.44","71","60.03","29"
"07/04/12 17:06:58","145.5107","12.6","214.11","4","60.03","28"
"07/04/12 17:11:58","145.512","24.7","213.75","83","60.0","28"
"07/04/12 17:16:58","145.5131","4.7","213.82","259","60.03","27"
"07/04/12 17:21:58","145.5141","0.0","213.4","0","60.03","27"
"07/05/12 05:57:02","145.5141","0.0","213.12","0","60.03","20"
"07/05/12 06:01:59","145.5143","14.0","212.43","0","60.03","21"
"07/05/12 06:06:59","145.5146","0.0","212.98","0","60.03","22"
"07/05/12 06:12:01","145.515","1.9","213.68","0","60.03","22"
"07/05/12 06:16:59","145.5155","11.5","213.5","1","60.03","23"
"07/05/12 06:21:59","145.516","0.0","212.96","0","60.0","23"
"07/05/12 06:26:59","145.5166","12.4","214.09","3","60.0","23"
"07/05/12 06:31:59","145.5173","14.7","213.66","12","60.03","24"
"07/05/12 06:36:59","145.5182","14.8","213.19","4","60.0","24"
"07/05/12 06:41:59","145.5192","15.2","213.87","15","60.0","24"
"07/05/12 06:47:00","145.5205","14.0","214.08","51","60.0","25"
"07/05/12 06:51:58","145.5222","12.9","213.45","178","60.0","25"
"07/05/12 06:56:58","145.5242","31.2","213.9","93","60.03","26"
"07/05/12 07:01:58","145.5264","27.8","213.51","156","60.03","26"
"07/05/12 07:06:59","145.5289","36.3","213.56","122","60.0","27"
"07/05/12 07:12:00","145.5308","11.8","212.65","244","60.0","27"
"07/05/12 07:16:58","145.5326","31.3","213.36","255","60.0","27"
"07/05/12 07:21:59","145.534","7.0","213.26","282","60.0","28"
"07/05/12 07:26:59","145.5348","8.7","213.75","0","60.0","28"
"07/05/12 07:31:59","145.5359","48.8","214.05","242","60.0","28"
"07/05/12 07:37:00","145.5386","12.1","213.11","178","60.0","28"
"07/05/12 07:41:58","145.5418","53.0","214.65","407","60.0","29"
"07/05/12 07:46:59","145.5457","45.1","215.22","368","60.03","29"
"07/05/12 07:51:59","145.5499","68.0","214.51","338","60.0","30"
"07/05/12 07:56:58","145.5543","47.5","214.45","349","60.03","30"
"07/05/12 08:01:58","145.559","64.3","214.49","327","60.0","30"
"07/05/12 08:06:59","145.564","65.4","214.33","332","60.0","31"
"07/05/12 08:11:58","145.5691","67.7","214.29","342","60.0","31"
"07/05/12 08:16:59","145.5746","72.8","213.57","364","60.0","32"
"07/05/12 08:21:59","145.5803","76.4","213.74","381","60.0","32"
"07/05/12 08:26:58","145.5866","82.8","213.99","409","60.03","32"
"07/05/12 08:31:59","145.5931","85.7","214.45","419","60.0","33"
"07/05/12 08:36:59","145.599","90.8","215.21","434","60.0","33"
"07/05/12 08:41:58","145.6061","96.4","214.43","468","60.03","34"
"07/05/12 08:46:58","145.6134","97.2","215.58","465","60.0","34"
"07/05/12 08:51:59","145.621","89.3","215.63","432","60.0","34"
"07/05/12 08:56:58","145.6271","109.8","216.43","521","60.0","34"
"07/05/12 09:01:59","145.6328","72.8","216.06","363","60.0","34"
"07/05/12 09:07:00","145.6402","70.0","215.82","253","60.03","35"
"07/05/12 09:11:59","145.6484","111.8","216.16","529","60.0","35"
"07/05/12 09:16:58","145.6568","115.4","215.79","543","60.0","36"
"07/05/12 09:21:59","145.6659","119.0","216.98","558","60.0","36"
"07/05/12 09:27:00","145.6729","120.9","216.88","566","60.0","36"
"07/05/12 09:31:58","145.6817","119.7","216.09","566","60.0","37"
"07/05/12 09:36:59","145.6912","122.0","216.68","569","60.0","37"
"07/05/12 09:41:59","145.7007","124.5","216.1","584","60.03","38"
"07/05/12 09:46:59","145.7104","126.3","216.77","590","60.03","38"
"07/05/12 09:52:00","145.7204","128.3","215.64","605","60.03","38"
"07/05/12 09:56:59","145.7306","133.0","215.52","623","60.03","38"
"07/05/12 10:01:59","145.7409","135.2","216.19","627","60.03","38"
"07/05/12 10:06:59","145.7515","139.4","216.48","645","60.03","38"
"07/05/12 10:11:59","145.7624","136.8","216.27","636","60.03","38"
"07/05/12 10:16:59","145.772","128.3","216.17","601","60.0","37"
"07/05/12 10:21:58","145.7821","155.7","216.75","714","60.0","37"
"07/05/12 10:26:59","145.7935","138.3","217.11","639","60.0","38"
"07/05/12 10:32:00","145.8058","150.3","217.23","693","60.0","38"
"07/05/12 10:36:59","145.8187","169.9","217.59","771","60.0","38"
"07/05/12 10:42:00","145.832","155.4","218.3","712","60.0","38"
"07/05/12 10:47:00","145.8444","173.1","217.87","789","60.0","39"
"07/05/12 10:51:59","145.8569","152.2","217.36","700","60.03","39"
"07/05/12 10:56:59","145.87","171.4","217.67","781","60.03","38"
"07/05/12 11:01:59","145.8835","180.9","217.48","819","60.03","39"
"07/05/12 11:07:00","145.8966","165.3","217.57","753","60.03","39"
"07/05/12 11:11:58","145.9097","177.4","217.1","805","60.03","39"
"07/05/12 11:16:59","145.9231","143.5","216.94","665","60.03","39"
"07/05/12 11:21:59","145.9362","125.6","217.46","585","59.96","38"
"07/05/12 11:26:59","145.9484","178.0","217.64","813","60.03","38"
"07/05/12 11:31:58","145.9607","130.1","216.73","608","60.0","38"
"07/05/12 11:37:00","145.9722","111.2","216.65","523","60.0","38"
"07/05/12 11:42:00","145.9815","118.9","218.19","552","60.03","37"
"07/05/12 11:46:59","145.9918","114.5","216.65","533","60.0","36"
"07/05/12 11:51:59","146.0017","145.6","218.15","672","60.0","36"
"07/05/12 11:56:59","146.0138","121.0","216.44","567","60.03","37"
"07/05/12 12:02:00","146.0138","175.5","218.53","795","60.07","38"
"07/05/12 12:06:58","146.0276","177.6","216.82","807","60.03","38"
"07/05/12 12:11:59","146.0414","177.9","218.62","807","60.03","38"
"07/05/12 12:16:59","146.0553","178.5","218.04","808","60.03","38"
"07/05/12 12:22:00","146.0691","178.0","216.73","815","60.0","39"
"07/05/12 12:26:58","146.0831","180.2","216.21","824","60.03","39"
"07/05/12 12:32:00","146.0973","180.3","217.54","820","60.03","39"
"07/05/12 12:36:59","146.1113","181.2","217.55","821","60.0","39"
"07/05/12 12:42:00","146.1253","180.4","217.97","820","60.03","39"
"07/05/12 12:46:59","146.1393","179.0","217.35","813","60.0","40"
"07/05/12 12:52:00","146.1534","181.3","218.59","810","60.0","40"
"07/05/12 12:57:00","146.1675","179.3","218.51","813","60.0","40"
"07/05/12 13:01:58","146.1814","180.1","218.58","815","60.03","40"
"07/05/12 13:07:00","146.1954","178.4","219.5","810","60.03","41"
"07/05/12 13:12:00","146.2092","178.3","217.55","803","60.0","40"
"07/05/12 13:16:59","146.2231","177.3","217.87","804","60.03","40"
"07/05/12 13:21:59","146.2368","176.8","217.19","803","60.03","40"
"07/05/12 13:26:59","146.2506","175.9","217.09","803","60.03","40"
"07/05/12 13:31:59","146.2642","174.6","217.66","789","60.0","40"
"07/05/12 13:37:00","146.278","175.1","218.09","796","60.0","40"
"07/05/12 13:41:59","146.2915","174.6","217.18","796","60.0","40"
"07/05/12 13:46:59","146.305","172.3","217.91","781","60.0","39"
"07/05/12 13:51:59","146.3184","170.9","217.71","781","60.0","39"
"07/05/12 13:56:59","146.3317","170.4","217.31","779","60.0","39"
"07/05/12 14:01:59","146.345","169.9","217.75","778","60.03","39"
"07/05/12 14:07:00","146.3582","167.9","216.83","770","60.0","39"
"07/05/12 14:11:59","146.3712","166.5","217.62","765","60.03","39"
"07/05/12 14:16:59","146.3841","164.9","217.41","754","60.03","39"
"07/05/12 14:22:00","146.397","163.8","217.39","748","60.0","39"
"07/05/12 14:27:00","146.4098","163.7","217.69","751","60.03","39"
"07/05/12 14:31:59","146.4224","161.6","216.64","743","60.03","39"
"07/05/12 14:36:59","146.4349","158.5","217.08","729","60.03","39"
"07/05/12 14:41:59","146.4473","157.9","217.27","729","60.03","39"
"07/05/12 14:47:00","146.4596","154.1","217.38","710","60.0","40"
"07/05/12 14:51:59","146.4713","152.5","216.5","699","60.03","40"
"07/05/12 14:56:59","146.4831","148.5","217.42","683","60.03","40"
"07/05/12 15:01:59","146.4946","148.5","217.59","686","60.03","39"
"07/05/12 15:07:00","146.5062","148.6","217.74","683","60.03","39"
"07/05/12 15:11:59","146.5176","147.5","217.27","683","60.03","39"
"07/05/12 15:16:59","146.5291","143.5","216.46","664","60.0","39"
"07/05/12 15:21:59","146.5402","142.4","217.38","660","60.0","39"
"07/05/12 15:27:00","146.5513","141.5","217.22","655","60.03","39"
"07/05/12 15:31:58","146.5621","137.8","217.08","639","60.03","39"
"07/05/12 15:36:59","146.5728","135.7","217.69","630","60.03","38"
"07/05/12 15:42:00","146.5832","132.6","217.27","618","60.03","38"
"07/05/12 15:46:58","146.5934","129.7","216.6","610","60.0","38"
"07/05/12 15:51:59","146.6034","128.2","216.06","601","60.03","38"
"07/05/12 15:57:00","146.6133","125.0","216.61","588","60.07","38"
"07/05/12 16:01:59","146.6228","120.9","215.28","573","60.03","38"
"07/05/12 16:06:58","146.632","116.9","216.21","554","60.03","38"
"07/05/12 16:11:59","146.6411","114.6","216.22","541","60.0","38"
"07/05/12 16:16:59","146.6498","110.7","215.6","524","60.03","38"
"07/05/12 16:22:00","146.6582","106.1","215.8","505","60.03","38"
"07/05/12 16:27:00","146.6664","102.7","215.73","487","60.03","38"
"07/05/12 16:31:59","146.6742","100.2","215.3","483","60.03","38"
"07/05/12 16:36:59","146.6819","97.1","215.16","468","60.0","38"
"07/05/12 16:41:59","146.6892","92.4","214.11","447","60.03","38"
"07/05/12 16:47:00","146.6963","88.8","215.06","431","60.03","38"
"07/05/12 16:51:59","146.703","86.0","215.37","417","60.03","37"
"07/05/12 16:57:00","146.7097","83.1","214.99","408","60.03","37"
"07/05/12 17:01:59","146.7159","80.2","213.48","399","60.03","36"
"07/05/12 17:07:00","146.7221","76.7","215.31","381","60.0","36"
"07/05/12 17:11:59","146.7278","71.8","213.89","361","60.0","35"
"07/05/12 17:16:59","146.7333","65.6","214.11","333","60.03","35"
"07/05/12 17:22:00","146.7377","47.1","213.42","390","60.03","35"
"07/05/12 17:26:59","146.7416","63.2","214.32","185","60.0","35"
"07/05/12 17:32:00","146.7459","68.2","213.9","265","60.07","34"
"07/05/12 17:37:00","146.7501","41.1","213.93","210","60.03","34"
"07/05/12 17:41:59","146.754","57.8","213.33","158","60.03","34"
"07/05/12 17:47:00","146.7576","51.2","214.13","183","60.03","33"
"07/05/12 17:51:58","146.7611","38.5","213.24","171","60.07","33"
"07/05/12 17:57:00","146.7643","44.6","212.48","257","60.07","33"
"07/05/12 18:01:59","146.7673","35.1","213.39","136","60.03","32"
"07/05/12 18:07:00","146.7701","31.9","213.71","149","60.03","32"
"07/05/12 18:11:58","146.7726","29.5","214.01","115","60.03","32"
"07/05/12 18:16:59","146.7749","22.2","213.47","282","60.03","32"
"07/05/12 18:21:59","146.7768","17.1","213.65","47","60.03","32"
"07/05/12 18:26:59","146.7785","20.8","213.4","20","60.03","32"
"07/05/12 18:32:00","146.78","16.9","212.65","7","60.03","32"
"07/05/12 18:36:58","146.7813","13.1","212.95","84","60.03","32"
"07/05/12 18:42:00","146.7824","15.6","213.15","89","60.03","31"
"07/05/12 18:47:00","146.7834","12.4","212.42","2","60.03","31"
"07/05/12 18:51:58","146.7841","13.6","212.47","0","60.03","31"
"07/05/12 18:56:59","146.7848","11.6","212.42","3","60.03","30"
"07/05/12 19:01:59","146.7855","7.9","212.5","0","60.03","30"
"07/05/12 19:07:00","146.7861","12.3","212.28","13","60.03","30"
"07/05/12 19:12:00","146.7866","0.0","212.62","62","60.03","30"
"07/05/12 19:16:58","146.7871","13.5","213.37","1","60.03","30"
"07/05/12 19:21:59","146.7875","0.0","213.73","0","60.0","30"
"07/05/12 19:26:59","146.7879","13.9","213.36","31","60.03","30"
"07/05/12 19:32:00","146.7882","13.7","213.78","120","60.03","30"
"07/05/12 19:37:00","146.7885","0.0","213.27","0","60.0","30"
"07/05/12 19:42:00","146.7887","0.0","213.66","0","60.03","30"
"07/05/12 19:46:58","146.789","0.0","212.08","0","60.0","29"
"07/05/12 19:51:59","146.7891","0.0","212.58","0","60.03","28"
"07/06/12 05:47:06","146.7891","0.0","212.88","0","60.0","18"
"07/06/12 06:17:04","146.7892","0.0","213.0","0","60.03","20"
"07/06/12 06:22:02","146.7893","0.0","213.04","0","60.03","21"
"07/06/12 06:26:59","146.7894","0.0","213.33","0","60.03","21"
"07/06/12 06:32:00","146.7895","0.0","213.38","0","60.0","21"
"07/06/12 06:37:00","146.7896","0.0","213.64","0","60.03","22"
"07/06/12 06:41:59","146.7897","0.0","213.08","0","60.03","22"
"07/06/12 06:46:59","146.7909","16.3","213.57","144","60.03","22"
"07/06/12 06:52:00","146.7922","14.5","213.29","13","60.0","23"
"07/06/12 06:56:59","146.7939","16.5","214.27","31","60.03","23"
"07/06/12 07:01:59","146.7951","35.9","212.9","49","60.03","24"
"07/06/12 07:07:00","146.7971","30.7","213.51","146","60.0","24"
"07/06/12 07:11:59","146.7994","28.1","214.01","85","60.0","25"
"07/06/12 07:16:59","146.8021","33.5","212.87","86","60.0","26"
"07/06/12 07:22:00","146.8052","49.1","213.38","372","60.0","26"
"07/06/12 07:26:59","146.8084","36.3","213.58","37","60.03","27"
"07/06/12 07:31:59","146.8114","66.1","214.15","337","60.03","27"
"07/06/12 07:37:00","146.8156","29.9","213.33","186","60.03","27"
"07/06/12 07:41:59","146.8191","47.7","213.79","326","60.0","27"
"07/06/12 07:47:00","146.8226","30.3","211.96","145","60.03","27"
"07/06/12 07:51:59","146.8265","48.9","214.04","407","60.03","27"
"07/06/12 07:56:59","146.8315","68.7","213.24","351","60.03","28"
"07/06/12 08:02:00","146.8369","71.2","213.92","361","60.03","28"
"07/06/12 08:06:59","146.8424","69.7","212.74","356","60.0","28"
"07/06/12 08:12:00","146.8478","71.7","213.94","361","60.0","28"
"07/06/12 08:17:00","146.8537","83.0","214.45","410","60.03","29"
"07/06/12 08:21:59","146.86","97.6","214.69","468","60.0","29"
"07/06/12 08:26:59","146.867","93.3","213.9","451","60.0","29"
"07/06/12 08:32:00","146.8747","91.8","214.53","444","60.0","30"
"07/06/12 08:37:00","146.8789","45.8","213.54","402","60.0","30"
"07/06/12 08:42:00","146.883","44.4","212.57","409","60.03","30"
"07/06/12 08:46:59","146.8881","57.4","215.45","157","60.03","30"
"07/06/12 08:52:00","146.892","57.3","214.95","387","60.03","29"
"07/06/12 08:57:01","146.8963","44.3","215.05","109","60.03","29"
"07/06/12 09:01:59","146.9005","47.5","215.46","359","60.0","30"
