"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"07/06/12 09:06:59","146.9049","47.5","215.34","119","60.0","30"
"07/06/12 09:12:00","146.909","39.1","214.57","165","60.0","29"
"07/06/12 09:17:01","146.9129","61.1","214.89","283","60.03","29"
"07/06/12 09:22:00","146.9172","40.4","214.93","208","60.0","29"
"07/06/12 09:27:00","146.9219","63.5","214.75","325","60.0","30"
"07/06/12 09:32:00","146.9273","61.2","214.4","312","60.0","30"
"07/06/12 09:37:01","146.9325","57.8","214.74","190","60.0","30"
"07/06/12 09:42:00","146.9371","61.1","214.96","313","60.0","30"
"07/06/12 09:47:01","146.9413","51.9","214.82","280","60.03","30"
"07/06/12 09:51:59","146.9455","42.3","214.23","370","60.03","30"
"07/06/12 09:57:00","146.9501","72.9","214.87","293","60.03","31"
"07/06/12 10:02:00","146.9546","57.4","214.39","211","60.03","31"
"07/06/12 10:06:59","146.9584","42.7","215.41","117","60.0","31"
"07/06/12 10:11:59","146.9624","60.1","215.17","362","60.0","30"
"07/06/12 10:17:00","146.9667","68.4","214.85","251","60.0","30"
"07/06/12 10:21:59","146.9714","48.9","214.86","426","60.03","30"
"07/06/12 10:26:59","146.9753","55.9","214.44","106","60.03","30"
"07/06/12 10:31:59","146.9795","65.2","215.73","330","60.03","30"
"07/06/12 10:37:00","146.9836","46.2","215.52","237","60.0","31"
"07/06/12 10:42:00","146.9884","65.5","215.2","329","60.0","31"
"07/06/12 10:47:00","146.9937","69.3","215.29","350","60.03","31"
"07/06/12 10:52:01","146.9987","65.5","215.05","385","60.03","31"
"07/06/12 10:57:00","147.0027","43.8","215.63","370","60.07","31"
"07/06/12 11:01:59","147.0063","44.8","216.39","308","60.03","31"
"07/06/12 11:07:00","147.0097","36.5","215.15","120","60.03","30"
"07/06/12 11:12:01","147.0128","36.6","215.3","274","60.0","30"
"07/06/12 11:17:00","147.0153","34.0","214.96","72","60.0","29"
"07/06/12 11:22:00","147.0183","48.4","215.91","332","60.0","29"
"07/06/12 11:26:59","147.0218","50.5","216.08","277","60.0","28"
"07/06/12 11:32:00","147.025","34.2","213.9","87","60.0","28"
"07/06/12 11:37:00","147.0278","31.7","214.57","244","60.03","28"
"07/06/12 11:42:00","147.0302","33.4","214.4","179","60.03","28"
"07/06/12 11:47:00","147.0328","39.8","215.03","234","60.03","28"
"07/06/12 11:52:01","147.0358","36.2","215.63","165","60.03","27"
"07/06/12 11:56:59","147.039","35.8","215.82","355","60.0","27"
"07/06/12 12:02:00","147.0422","45.6","215.67","346","60.0","27"
"07/06/12 12:07:01","147.0456","39.6","216.29","161","60.0","27"
"07/06/12 12:11:59","147.0489","42.6","215.39","202","60.03","27"
"07/06/12 12:17:00","147.0511","33.7","214.92","36","60.0","27"
"07/06/12 12:22:00","147.0528","14.9","214.55","243","60.0","27"
"07/06/12 12:26:59","147.0544","18.1","215.1","144","60.03","27"
"07/06/12 12:41:23","147.0579","19.2","214.53","137","60.0","26"
"07/06/12 12:46:23","147.0596","24.7","214.43","20","60.0","26"
"07/06/12 12:51:24","147.0623","37.6","214.81","365","60.0","26"
"07/06/12 12:56:23","147.0665","73.2","215.77","367","60.03","27"
"07/06/12 13:01:24","147.0768","103.7","216.4","493","60.03","29"
"07/06/12 13:06:23","147.0831","78.3","217.02","386","60.03","29"
"07/06/12 13:11:23","147.0924","129.7","216.26","600","60.03","30"
"07/06/12 13:16:24","147.1054","145.8","217.74","669","60.0","32"
"07/06/12 13:21:24","147.1149","105.8","216.7","503","60.0","32"
"07/06/12 13:26:24","147.1216","51.0","215.63","322","60.0","33"
"07/06/12 13:31:24","147.1253","36.9","215.33","250","60.03","33"
"07/06/12 13:36:23","147.1284","37.3","215.94","85","60.0","33"
"07/06/12 13:41:24","147.1313","33.4","215.86","92","60.0","33"
"07/06/12 13:46:24","147.1343","32.4","215.56","99","60.0","33"
"07/06/12 13:51:23","147.1369","35.1","214.48","297","60.03","32"
"07/06/12 13:56:24","147.1399","43.5","214.83","188","60.03","32"
"07/06/12 14:01:23","147.1427","36.7","214.66","79","60.07","32"
"07/06/12 14:06:23","147.1452","24.9","215.61","82","60.0","32"
"07/06/12 14:11:23","147.1476","40.0","215.1","173","60.03","32"
"07/06/12 14:16:23","147.1506","49.8","215.18","218","60.03","32"
"07/06/12 14:21:23","147.154","49.0","215.18","337","60.0","32"
"07/06/12 14:26:24","147.1582","57.4","215.3","430","60.03","32"
"07/06/12 14:31:23","147.1623","44.5","214.57","350","60.03","32"
"07/06/12 14:36:23","147.1655","32.6","214.58","278","60.03","32"
"07/06/12 14:41:23","147.1685","33.9","214.33","282","60.0","32"
"07/06/12 14:46:24","147.172","51.9","215.36","367","60.0","32"
"07/06/12 14:51:24","147.1757","41.3","214.48","361","60.0","32"
"07/06/12 14:56:22","147.1799","66.1","215.04","83","60.03","32"
"07/06/12 15:01:23","147.1838","50.8","214.47","379","60.0","32"
"07/06/12 15:06:23","147.187","35.3","215.03","313","60.0","31"
"07/06/12 15:11:23","147.1904","55.4","215.21","109","60.03","31"
"07/06/12 15:16:23","147.1943","47.6","214.38","358","60.0","31"
"07/06/12 15:21:24","147.1964","25.6","213.93","99","60.0","30"
"07/06/12 15:26:23","147.1978","21.9","214.53","262","60.03","30"
"07/06/12 16:46:28","147.2001","15.1","213.33","97","60.03","21"
"07/06/12 16:51:23","147.2025","58.1","215.53","185","60.03","21"
"07/06/12 16:56:24","147.2063","50.7","215.17","273","60.03","22"
"07/06/12 17:01:23","147.2089","14.7","215.34","41","60.03","22"
"07/06/12 17:06:24","147.2098","0.0","214.61","0","60.03","22"
"07/06/12 18:06:24","147.2098","0.0","213.14","0","60.0","19"
"07/07/12 05:51:32","147.2098","0.0","214.51","0","60.03","17"
"07/07/12 05:56:27","147.21","0.0","214.32","0","60.03","18"
"07/07/12 06:01:23","147.2104","10.0","214.59","0","60.0","18"
"07/07/12 06:06:24","147.2108","0.0","214.31","0","60.0","18"
"07/07/12 06:11:24","147.2111","10.9","214.63","29","60.03","18"
"07/07/12 06:16:25","147.2114","0.0","214.03","0","60.0","19"
"07/07/12 06:21:24","147.2118","0.0","213.79","0","60.03","19"
"07/07/12 06:26:24","147.2123","0.2","214.48","0","60.0","19"
"07/07/12 06:31:24","147.2129","14.3","214.43","2","60.0","19"
"07/07/12 06:36:24","147.2137","14.9","214.46","15","60.0","19"
"07/07/12 06:41:24","147.2148","11.0","214.02","9","60.03","19"
"07/07/12 06:46:23","147.2159","17.6","213.85","55","60.0","19"
"07/07/12 06:51:24","147.2174","20.0","214.04","242","60.0","19"
"07/07/12 06:56:24","147.219","28.3","214.38","197","60.03","19"
"07/07/12 07:01:24","147.2213","45.7","214.86","295","60.03","20"
"07/07/12 07:06:24","147.2242","37.2","215.7","145","60.03","20"
"07/07/12 07:11:23","147.2273","34.2","214.9","166","60.03","20"
"07/07/12 07:16:23","147.2306","30.8","215.18","77","60.0","20"
"07/07/12 07:21:24","147.2343","38.3","214.3","289","60.0","21"
"07/07/12 07:26:23","147.2376","35.7","213.62","177","60.03","22"
"07/07/12 07:31:23","147.2411","32.3","214.69","128","60.03","22"
"07/07/12 07:36:24","147.2439","31.0","214.54","133","60.03","22"
"07/07/12 07:41:23","147.2464","43.2","213.44","116","60.0","22"
"07/07/12 07:46:23","147.2497","45.6","214.66","203","60.03","22"
"07/07/12 07:51:24","147.2533","49.6","214.16","266","60.03","22"
"07/07/12 07:56:25","147.257","68.2","214.49","333","60.0","22"
"07/07/12 08:01:23","147.2619","70.8","215.62","355","60.0","23"
"07/07/12 08:06:24","147.2665","31.6","214.42","196","60.03","23"
"07/07/12 08:11:23","147.2696","39.6","214.29","223","60.03","23"
"07/07/12 08:16:24","147.2735","76.2","216.14","378","60.03","23"
"07/07/12 08:21:25","147.2804","108.9","216.68","518","60.0","24"
"07/07/12 08:26:23","147.2892","124.0","216.61","582","60.0","24"
"07/07/12 08:31:23","147.2978","116.9","216.72","554","60.03","25"
"07/07/12 08:36:23","147.305","46.1","215.37","220","60.03","26"
"07/07/12 08:41:23","147.3097","39.2","214.91","326","60.0","26"
"07/07/12 08:46:24","147.3149","109.2","216.43","520","60.03","25"
"07/07/12 08:51:23","147.3235","115.6","217.18","545","60.07","26"
"07/07/12 08:56:24","147.3324","65.0","215.88","327","60.07","26"
"07/07/12 09:01:24","147.3417","122.9","216.13","576","60.03","27"
"07/07/12 09:06:23","147.3513","127.2","216.22","596","60.0","27"
"07/07/12 09:11:23","147.3611","64.6","214.55","326","60.03","28"
"07/07/12 09:16:23","147.3707","145.1","216.49","686","60.0","28"
"07/07/12 09:21:24","147.3784","154.7","217.31","709","60.0","28"
"07/07/12 09:26:23","147.3863","115.9","215.96","546","60.0","28"
"07/07/12 09:31:23","147.3969","135.8","216.29","628","60.0","29"
"07/07/12 09:36:24","147.4065","48.4","214.54","377","60.0","29"
"07/07/12 09:41:23","147.4155","146.2","215.91","679","60.0","29"
"07/07/12 09:46:23","147.4259","154.5","216.68","715","60.0","30"
"07/07/12 09:51:23","147.4361","133.1","216.57","617","60.07","30"
"07/07/12 09:56:24","147.4468","140.6","216.77","648","60.0","31"
"07/07/12 10:01:24","147.4581","129.9","216.44","606","60.03","31"
"07/07/12 10:06:24","147.4695","147.6","217.07","681","60.0","31"
"07/07/12 10:11:25","147.4811","149.0","217.22","688","60.0","32"
"07/07/12 10:16:23","147.4926","150.9","217.09","695","60.0","32"
"07/07/12 10:21:24","147.5045","153.6","217.71","708","60.03","32"
"07/07/12 10:26:24","147.5166","157.3","217.75","722","60.0","32"
"07/07/12 10:31:23","147.5289","174.3","218.3","787","60.03","33"
"07/07/12 10:36:24","147.541","158.1","217.55","727","60.0","33"
"07/07/12 10:41:23","147.5534","159.6","217.86","731","60.03","34"
"07/07/12 10:46:24","147.5658","160.1","217.82","733","60.03","34"
"07/07/12 10:51:23","147.5783","163.0","217.76","747","60.03","35"
"07/07/12 10:56:24","147.5911","165.6","217.45","752","60.03","34"
"07/07/12 11:01:25","147.604","166.1","216.93","762","60.03","35"
"07/07/12 11:06:23","147.6169","167.8","216.91","768","60.03","35"
"07/07/12 11:11:24","147.6301","168.6","216.84","774","59.96","35"
"07/07/12 11:16:24","147.6433","169.3","217.5","776","60.0","35"
"07/07/12 11:21:24","147.6566","170.9","218.44","770","60.0","36"
"07/07/12 11:26:23","147.6699","173.3","218.76","785","60.0","36"
"07/07/12 11:31:24","147.6835","174.7","218.02","791","60.03","36"
"07/07/12 11:36:24","147.6971","174.8","217.94","790","60.0","36"
"07/07/12 11:41:23","147.7107","175.4","217.3","801","60.0","36"
"07/07/12 11:46:23","147.7243","177.0","218.15","801","60.03","36"
"07/07/12 11:51:23","147.7382","178.3","217.81","814","60.03","36"
"07/07/12 11:56:24","147.7522","178.9","217.31","817","60.07","36"
"07/07/12 12:01:25","147.7661","178.5","216.94","816","60.03","36"
"07/07/12 12:06:23","147.7801","180.2","217.22","821","60.03","36"
"07/07/12 12:11:25","147.7942","181.0","217.83","818","60.03","36"
"07/07/12 12:16:23","147.8082","182.1","217.64","826","60.0","36"
"07/07/12 12:21:23","147.8223","180.0","217.98","817","60.0","36"
"07/07/12 12:26:24","147.8363","179.9","218.32","814","60.0","37"
"07/07/12 12:31:24","147.8505","182.7","218.06","825","60.0","36"
"07/07/12 12:36:23","147.8647","183.2","218.34","830","60.03","36"
"07/07/12 12:41:24","147.879","181.8","218.71","829","60.03","37"
"07/07/12 12:46:24","147.8932","182.6","217.96","830","60.0","36"
"07/07/12 12:51:25","147.9074","181.2","216.96","826","60.03","37"
"07/07/12 12:56:23","147.9215","180.0","217.05","823","60.03","37"
"07/07/12 13:01:25","147.9355","178.7","217.07","815","60.03","37"
"07/07/12 13:06:24","147.9495","179.2","218.34","819","60.03","37"
"07/07/12 13:11:25","147.9635","180.3","218.01","817","60.03","38"
"07/07/12 13:16:23","147.9774","178.4","217.6","816","60.0","38"
"07/07/12 13:21:23","147.9914","178.7","217.29","814","60.03","37"
"07/07/12 13:26:25","148.0053","177.2","217.21","807","60.0","38"
"07/07/12 13:31:25","148.0192","176.4","217.52","803","60.03","38"
"07/07/12 13:36:23","148.0329","175.8","216.44","802","60.0","38"
"07/07/12 13:41:24","148.0467","176.5","217.57","808","60.03","38"
"07/07/12 13:46:25","148.0603","175.1","217.51","798","60.0","38"
"07/07/12 13:51:23","148.0739","173.1","217.27","790","60.0","38"
"07/07/12 13:56:24","148.0874","174.1","217.94","790","60.03","38"
"07/07/12 14:01:24","148.1009","171.1","217.25","785","60.03","38"
"07/07/12 14:06:25","148.1142","169.9","217.1","784","60.03","38"
"07/07/12 14:11:23","148.1274","168.5","216.52","772","60.0","38"
"07/07/12 14:16:25","148.1404","166.5","216.98","760","60.03","38"
"07/07/12 14:21:23","148.1533","166.2","217.09","762","60.03","38"
"07/07/12 14:26:24","148.1662","164.8","217.38","756","60.0","38"
"07/07/12 14:31:25","148.179","161.5","217.25","741","60.0","38"
"07/07/12 14:36:23","148.1915","160.5","217.62","736","60.03","38"
"07/07/12 14:41:23","148.2039","158.5","217.58","726","60.03","38"
"07/07/12 14:46:24","148.2162","155.3","217.37","713","60.0","38"
"07/07/12 14:51:24","148.2283","153.5","216.4","707","60.03","38"
"07/07/12 14:56:25","148.2402","150.4","217.05","694","60.0","38"
"07/07/12 15:01:24","148.2519","150.2","217.05","690","60.03","38"
"07/07/12 15:06:23","148.2634","147.3","216.76","679","60.03","39"
"07/07/12 15:11:24","148.2748","145.0","216.5","673","60.0","39"
"07/07/12 15:16:24","148.286","141.0","216.66","657","60.03","39"
"07/07/12 15:21:24","148.2969","139.5","216.19","649","60.03","39"
"07/07/12 15:26:25","148.3077","138.3","216.84","644","60.03","39"
"07/07/12 15:31:24","148.3183","134.8","215.54","630","60.03","40"
"07/07/12 15:36:24","148.3287","132.8","214.76","624","60.0","40"
"07/07/12 15:41:25","148.339","129.5","216.09","605","60.03","40"
"07/07/12 15:46:24","148.3489","126.4","215.04","596","60.0","40"
"07/07/12 15:51:24","148.3587","124.3","216.13","585","60.0","40"
"07/07/12 15:56:24","148.3683","121.1","216.34","564","60.03","39"
"07/07/12 16:01:25","148.3776","117.0","216.39","555","60.03","40"
"07/07/12 16:06:23","148.3865","115.0","216.23","540","60.03","40"
"07/07/12 16:11:24","148.3954","111.6","216.19","529","60.03","39"
"07/07/12 16:16:25","148.404","109.5","215.56","524","60.07","39"
"07/07/12 16:21:23","148.4124","106.9","215.44","506","60.03","39"
"07/07/12 16:26:25","148.4206","103.2","215.21","497","60.0","38"
"07/07/12 16:31:23","148.4284","99.5","214.52","485","60.03","38"
"07/07/12 16:36:24","148.4361","96.4","215.41","465","60.03","39"
"07/07/12 16:41:24","148.4435","93.0","215.16","450","60.07","38"
"07/07/12 16:46:24","148.4505","90.3","214.19","438","60.0","38"
"07/07/12 16:51:23","148.4574","86.5","213.93","422","60.03","38"
"07/07/12 16:56:24","148.464","83.4","213.92","407","60.03","38"
"07/07/12 17:01:24","148.4704","79.4","214.87","393","60.0","38"
"07/07/12 17:06:24","148.4764","75.5","215.26","373","60.0","38"
"07/07/12 17:11:25","148.4821","72.0","214.08","360","60.03","38"
"07/07/12 17:16:23","148.4875","68.6","213.83","344","60.0","38"
"07/07/12 17:21:24","148.4927","64.9","213.81","325","60.0","38"
"07/07/12 17:26:24","148.4976","58.4","214.38","150","60.03","38"
"07/07/12 17:31:25","148.5018","39.1","214.23","278","60.0","38"
"07/07/12 17:36:23","148.5056","50.7","213.56","102","60.03","38"
"07/07/12 17:41:23","148.5096","43.1","213.84","316","60.03","37"
"07/07/12 17:46:23","148.5132","41.3","213.58","392","60.03","37"
"07/07/12 17:51:24","148.5166","47.1","214.11","357","60.07","37"
"07/07/12 17:56:24","148.5198","34.1","213.42","134","60.03","37"
"07/07/12 18:01:23","148.5226","30.4","214.05","132","60.0","36"
"07/07/12 18:06:23","148.5251","35.7","214.51","218","60.03","36"
"07/07/12 18:11:24","148.5275","37.8","214.17","161","60.03","36"
"07/07/12 18:16:23","148.5294","34.4","213.8","96","60.03","35"
"07/07/12 18:21:23","148.5312","17.7","213.6","16","60.03","35"
"07/07/12 18:26:25","148.5327","25.5","213.9","121","60.03","35"
"07/07/12 18:31:24","148.5341","14.0","213.53","214","60.03","35"
"07/07/12 18:36:23","148.5351","7.2","213.3","196","60.03","34"
"07/07/12 18:41:24","148.5361","12.4","212.85","10","60.03","34"
"07/07/12 18:46:24","148.5368","7.2","213.42","0","60.03","34"
"07/07/12 18:51:23","148.5375","0.0","212.67","0","60.03","33"
"07/07/12 18:56:25","148.538","14.3","213.05","0","60.03","33"
"07/07/12 19:01:24","148.5384","14.1","212.96","0","60.03","33"
"07/07/12 19:06:25","148.5387","0.0","213.37","0","60.03","32"
"07/07/12 19:11:25","148.5391","0.0","213.66","0","60.0","32"
"07/07/12 19:16:23","148.5394","13.6","213.86","73","60.03","32"
"07/07/12 19:21:25","148.5397","14.1","212.78","1","60.03","31"
"07/07/12 19:31:23","148.5402","0.0","212.97","0","60.03","30"
"07/07/12 19:41:23","148.5406","9.1","212.99","246","60.03","30"
